Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  19:00:00,57.4520746971,1.60013414096,0.0,22.27658838,2.68041601173,16.0824960704,0.306316764042,0.286316764042,0.02
 01/16  20:00:00,57.4787448722,1.60252594242,0.0,22.3008667536,2.68041601173,16.0824960704,0.646157724205,0.626157724205,0.02
 01/16  21:00:00,58.7519930922,1.60013414096,0.0,23.5765067751,2.68041601173,16.0824960704,1.78664692628,0.68360403073,1.10304289555
 01/16  22:00:00,58.5218219606,1.60252594242,0.0,23.343943842,2.68041601173,16.0824960704,0.929851570671,0.909851570671,0.02
 01/16  23:00:00,59.5367843781,1.60013414096,0.0,24.3612980609,2.68041601173,16.0824960704,1.98469277345,0.881631597258,1.10306117619
 01/16  24:00:00,58.3568547462,1.60252594242,0.0,23.1789766276,2.68041601173,16.0824960704,0.917362334669,0.897362334669,0.02
 01/17  01:00:00,62.8973223599,1.60013414096,0.0,22.3610040193,2.68041601173,21.4433280938,1.73437062385,0.631264602558,1.10310602129
 01/17  02:00:00,62.293780549,1.60252594242,0.0,21.755070407,2.68041601173,21.4433280938,0.805271128021,0.785271128021,0.02
 01/17  03:00:00,63.0180324034,1.60013414096,0.0,22.4817140628,2.68041601173,21.4433280938,1.73983478442,0.636736000187,1.10309878423
 01/17  04:00:00,62.1884495675,1.60252594242,0.0,21.6497394255,2.68041601173,21.4433280938,0.776547283816,0.756547283816,0.02
 01/17  05:00:00,63.3541190699,1.60013414096,0.0,22.8178007293,2.68041601173,21.4433280938,1.76863297901,0.665530557389,1.10310242162
 01/17  06:00:00,65.448956906,1.60252594242,0.0,22.2298307522,5.36083202345,21.4433280938,0.825417610741,0.805417610741,0.02
 01/17  07:00:00,264.790309607,3.10214435297,0.0,220.071565043,5.36083202345,21.4433280938,1.1533121589,0.0500793024534,1.10323285644
 01/17  08:00:00,228.568846914,3.10214435297,0.0,166.824643431,16.0824960704,32.6817896323,37.553640108,36.4498776786,1.10376242942
 01/17  09:00:00,229.753037038,3.10214435297,0.0,107.991651993,48.2474882111,70.4033123869,35.2894982353,33.1005430282,2.18895520707
 01/17  10:00:00,208.54070033,3.10214435297,0.0,95.1278867136,48.2474882111,62.0547409583,35.1807060489,32.9911069389,2.18959910998
 01/17  11:00:00,197.087547989,3.10214435297,0.0,85.6013277796,48.2474882111,60.1281475517,34.9940842954,31.719552106,3.27453218941
 01/17  12:00:00,190.921363561,3.10214435297,0.0,77.5085499448,48.2474882111,62.0547409583,32.0919468846,29.9017495694,2.19019731522
 01/17  13:00:00,193.061731542,3.10214435297,0.0,80.1932664328,48.2474882111,61.5103924513,34.9588696799,30.5959472178,4.36292246217
 01/17  14:00:00,180.851284889,3.10214435297,0.0,65.8329767668,48.2474882111,63.6602354638,34.2415679825,30.9648298426,3.27673813986
 01/17  15:00:00,170.163673168,3.10214435297,0.0,58.677452958,48.2474882111,60.1281475517,31.148035705,28.9586315577,2.18940414734
 01/17  16:00:00,155.029264349,3.10214435297,0.0,43.5430441395,48.2474882111,60.1281475517,30.9580893426,28.7688172017,2.18927214083
 01/17  17:00:00,168.492607266,3.10214435297,0.0,46.7144969462,48.2474882111,63.0180376616,33.0626112276,30.8724096616,2.19020156597
 01/17  18:00:00,174.321905106,3.10214435297,0.0,56.0867084393,37.5258241642,62.7947880557,34.3461106299,32.1572973967,2.18881323327
 01/17  19:00:00,147.572168631,3.10214435297,0.0,66.8352451124,26.8041601173,36.0181789539,34.0122272163,32.9082786908,1.10394852557
 01/17  20:00:00,147.991506152,3.10214435297,0.0,69.8233738421,26.8041601173,33.4493877451,34.3148326556,33.2111454666,1.10368718901
 01/17  21:00:00,142.263230681,3.10214435297,0.0,80.1775944421,16.0824960704,28.0885557216,36.0466392048,33.8593867051,2.18725249965
 01/17  22:00:00,142.764467539,3.10214435297,0.0,81.9632269047,16.0824960704,26.8041601173,34.1364033851,34.1164033851,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307687503,0.0,1.10307687503
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304373934,0.0,1.10304373934
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304327572,0.0,1.10304327572
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  05:00:00,41.6582595562,0.353459318909,0.0,2.36861603768,2.68041601173,21.4433280938,1.22070019189,0.117657815666,1.10304237623
 01/18  06:00:00,46.9866409957,0.706918637818,0.0,4.66312214647,5.36083202345,21.4433280938,0.0427657769345,0.0227657769345,0.02
 01/18  07:00:00,190.093806943,3.10214435297,0.0,145.375062379,5.36083202345,21.4433280938,1.12304376933,0.0198541155027,1.10318965383
 01/18  08:00:00,167.986579472,3.10214435297,0.0,106.242375989,16.0824960704,32.6817896323,44.2016752356,43.0979729311,1.10370230446
 01/18  09:00:00,178.73586902,3.10214435297,0.0,56.9744839749,48.2474882111,70.4033123869,39.983653356,37.7943292048,2.18932415129
 01/18  10:00:00,162.344593876,3.10214435297,0.0,48.9317802596,48.2474882111,62.0547409583,36.9235938094,34.7341261199,2.18946768953
 01/18  11:00:00,155.130862926,3.10214435297,0.0,43.6446427163,48.2474882111,60.1281475517,35.2701374339,31.9957894562,3.27434797766
 01/18  12:00:00,154.281149871,3.10214435297,0.0,40.8683362543,48.2474882111,62.0547409583,31.9252694255,29.7348023151,2.19046711042
 01/18  13:00:00,161.48182603,3.10214435297,0.0,48.6133609202,48.2474882111,61.5103924513,33.0868115864,28.7236374151,4.36317417127
 01/18  14:00:00,152.746724005,3.10214435297,0.0,37.7284158831,48.2474882111,63.6602354638,30.90930779,27.6327290693,3.27657872069
 01/18  15:00:00,145.974146762,3.10214435297,0.0,34.4879265519,48.2474882111,60.1281475517,28.4138226626,26.2245217161,2.18930094653
 01/18  16:00:00,134.42439475,3.10214435297,0.0,22.9381745399,48.2474882111,60.1281475517,28.4149536115,26.2257785257,2.18917508577
 01/18  17:00:00,149.990199664,3.10214435297,0.0,28.2120893439,48.2474882111,63.0180376616,30.2506548624,28.0605447503,2.1901101121
 01/18  18:00:00,155.541613795,3.10393894497,0.0,37.3046225357,37.5258241642,62.7947880557,32.0146016757,29.8258731906,2.1887284851
 01/18  19:00:00,129.08555133,3.10214435297,0.0,48.3486278119,26.8041601173,36.0181789539,32.2365119932,31.1326032265,1.10390876677
 01/18  20:00:00,128.932650721,3.10214435297,0.0,50.7645184115,26.8041601173,33.4493877451,33.9427431317,32.8390925083,1.10365062348
 01/18  21:00:00,124.414334754,3.10214435297,0.0,62.3286985149,16.0824960704,28.0885557216,36.2423640256,34.6000881035,1.6422759221
 01/18  22:00:00,126.719791684,3.10214435297,0.0,65.9185510493,16.0824960704,26.8041601173,35.6138841339,35.0492685614,0.564615572484
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304220807,0.0,1.10304220807
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303893221,0.0,1.10303893221
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303701254,0.0,1.10303701254
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303487973,0.0,1.10303487973
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  07:00:00,173.220043134,3.10214435297,0.0,128.50129857,5.36083202345,21.4433280938,1.2433027128,0.140115154368,1.10318755843
 01/19  08:00:00,156.408502708,3.10214435297,0.0,94.6642992245,16.0824960704,32.6817896323,49.6427583697,48.5389299839,1.10382838576
 01/19  09:00:00,170.788610934,3.10214435297,0.0,49.0272258891,48.2474882111,70.4033123869,42.3178378821,40.1285910742,2.18924680785
 01/19  10:00:00,158.701104198,3.10214435297,0.0,45.288290582,48.2474882111,62.0547409583,35.9517608295,33.7621718874,2.18958894212
 01/19  11:00:00,153.445582173,3.10214435297,0.0,41.9593619633,48.2474882111,60.1281475517,32.4587794608,29.1842013328,3.274578128
 01/19  12:00:00,153.056456975,3.10214435297,0.0,39.6436433585,48.2474882111,62.0547409583,28.1641944357,25.9733670673,2.19082736836
 01/19  13:00:00,156.000117711,3.10214435297,0.0,43.1316526013,48.2474882111,61.5103924513,26.3706956316,22.7644524676,3.60624316399
 01/19  14:00:00,147.059483594,3.10214435297,0.0,32.0411754725,48.2474882111,63.6602354638,23.6830575495,19.649647485,4.03341006452
 01/19  15:00:00,131.014063672,3.10214435297,0.0,19.5278434617,48.2474882111,60.1281475517,20.1868982506,17.9976175964,2.18928065423
 01/19  16:00:00,135.526259472,3.10214435297,0.0,24.0400392619,48.2474882111,60.1281475517,19.6200578722,17.430920102,2.18913777025
 01/19  17:00:00,149.864382201,3.10214435297,0.0,28.0862718812,48.2474882111,63.0180376616,20.6254832208,18.435408279,2.19007494177
 01/19  18:00:00,151.793954813,3.14315086188,0.0,33.5177516367,37.5258241642,62.7947880557,20.8635543244,18.6748572827,2.18869704176
 01/19  19:00:00,123.174149968,3.10214435297,0.0,42.4372264501,26.8041601173,36.0181789539,22.0037926754,20.8998982779,1.10389439747
 01/19  20:00:00,122.80020236,3.10214435297,0.0,44.6320700501,26.8041601173,33.4493877451,24.3413201069,23.2376824387,1.10363766819
 01/19  21:00:00,116.992603563,3.10214435297,0.0,54.906967324,16.0824960704,28.0885557216,26.584937508,25.4813600623,1.10357744566
 01/19  22:00:00,119.244829242,3.10214435297,0.0,58.4435886076,16.0824960704,26.8041601173,27.0512917128,25.9478416654,1.1034500474
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303954567,0.0,1.10303954567
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303613889,0.0,1.10303613889
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303403312,0.0,1.10303403312
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304434122,0.0,1.10304434122
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  07:00:00,159.427428631,3.10214435297,0.0,114.708684067,5.36083202345,21.4433280938,1.12865586826,0.0254751449478,1.10318072331
 01/20  08:00:00,145.955278222,3.10214435297,0.0,84.2110747392,16.0824960704,32.6817896323,30.7890667062,29.6852470478,1.10381965845
 01/20  09:00:00,163.991588864,3.10214435297,0.0,42.2302038185,48.2474882111,70.4033123869,28.575072803,26.385843164,2.18922963897
 01/20  10:00:00,149.531584572,3.10214435297,0.0,36.1187709554,48.2474882111,62.0547409583,25.4085896262,23.2190121014,2.18957752478
 01/20  11:00:00,145.974792378,3.10214435297,0.0,34.4885721684,48.2474882111,60.1281475517,24.646106918,21.3715398996,3.27456701848
 01/20  12:00:00,141.490496357,3.10214435297,0.0,28.0776827404,48.2474882111,62.0547409583,21.5741803117,19.3833548436,2.19082546814
 01/20  13:00:00,137.869911061,3.10643563574,0.0,24.997154669,48.2474882111,61.5103924513,21.2243351002,17.3876399573,3.83669514282
 01/20  14:00:00,132.790993746,3.27285833107,0.0,17.6019716463,48.2474882111,63.6602354638,14.0238466521,10.2210506485,3.80279600357
 01/20  15:00:00,123.184431396,3.18563156388,0.0,11.6147239757,48.2474882111,60.1281475517,13.9388855273,11.7496156975,2.18926982982
 01/20  16:00:00,124.312815702,3.10214435297,0.0,12.8265954921,48.2474882111,60.1281475517,18.1218421597,15.9326707248,2.18917143493
 01/20  17:00:00,139.107282824,3.12730811117,0.0,17.3040087458,48.2474882111,63.0180376616,20.1904885043,18.0003920791,2.1900964252
 01/20  18:00:00,142.663791409,3.20312060594,0.0,24.3276184888,37.5258241642,62.7947880557,21.4659108227,19.2771914199,2.18871940285
 01/20  19:00:00,114.096333027,3.10214435297,0.0,33.3594095088,26.8041601173,36.0181789539,25.3648018548,24.2608961823,1.10390567246
 01/20  20:00:00,114.597496993,3.10214435297,0.0,36.4293646835,26.8041601173,33.4493877451,26.2620181881,25.1583695017,1.10364868639
 01/20  21:00:00,106.699753277,3.10214435297,0.0,44.6141170378,16.0824960704,28.0885557216,26.4898118184,25.3862231328,1.10358868557
 01/20  22:00:00,110.392103966,3.10214435297,0.0,49.5908633311,16.0824960704,26.8041601173,29.317454562,28.2139948158,1.10345974614
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304266952,0.0,1.10304266952
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303965736,0.0,1.10303965736
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303797759,0.0,1.10303797759
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303612695,0.0,1.10303612695
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  07:00:00,152.947720136,3.10214435297,0.0,108.228975571,5.36083202345,21.4433280938,1.12098858777,0.0177977980946,1.10319078968
 01/21  08:00:00,130.61707201,3.10214435297,0.0,85.6954116943,5.36083202345,26.5809105114,36.5038526413,35.4004911688,1.1033614725
 01/21  09:00:00,117.563486911,3.10214435297,0.0,56.3491976144,26.8041601173,31.2995447326,34.4285234474,33.3249822608,1.10354118663
 01/21  10:00:00,110.467179584,3.10214435297,0.0,47.0051979792,26.8041601173,33.5472370403,33.5058007826,32.4019403675,1.10386041512
 01/21  11:00:00,114.391022486,3.10214435297,0.0,51.8923375848,26.8041601173,32.583940337,31.3162453366,30.2124216396,1.10382369692
 01/21  12:00:00,116.446497578,3.10214435297,0.0,51.7001203687,26.8041601173,34.8316326447,29.3661718773,27.1783016938,2.1878701835
 01/21  13:00:00,110.567509783,3.10214435297,0.0,47.1055281784,26.8041601173,33.5472370403,26.9272088161,25.8233893669,1.10381944923
 01/21  14:00:00,110.769791098,3.10214435297,0.0,49.8766007021,26.8041601173,30.9784458315,26.6974571878,25.5936445307,1.10381265712
 01/21  15:00:00,98.6094200485,3.10214435297,0.0,66.1258842754,8.04124803518,21.3317032909,27.8060699193,26.7024534278,1.1036164915
 01/21  16:00:00,97.6314282785,3.10214435297,0.0,66.4322881098,8.04124803518,20.0473076865,29.5478878917,28.4443824253,1.10350546639
 01/21  17:00:00,108.573835804,3.10214435297,0.0,69.6515967339,8.04124803518,20.3684065876,30.6217856485,29.5182823561,1.10350329245
 01/21  18:00:00,114.587153915,3.10214435297,0.0,75.9830639796,2.68041601173,18.0090894769,31.0750149838,29.9718623917,1.10315259209
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315030912,0.0,1.10315030912
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315116804,0.0,1.10315116804
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305893664,0.0,1.10305893664
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299351308,0.0,1.10299351308
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  03:00:00,34.9697729848,0.176729659455,0.0,1.21769114913,2.68041601173,16.0824960704,1.22082748483,0.117838563167,1.10298892167
 01/22  04:00:00,38.7966450156,0.706918637818,0.0,4.51437420159,2.68041601173,16.0824960704,0.128082474708,0.108082474708,0.02
 01/22  05:00:00,39.0302627115,0.706918637818,0.0,4.74799189751,2.68041601173,16.0824960704,1.12493988041,0.021950049893,1.10298983051
 01/22  06:00:00,41.1353085079,0.883648297273,0.0,6.67630803445,2.68041601173,16.0824960704,0.0834422717287,0.0634422717287,0.02
 01/22  07:00:00,39.9837578116,0.706918637818,0.0,5.70148699761,2.68041601173,16.0824960704,1.14898325862,0.0459938857925,1.10298937283
 01/22  08:00:00,37.2315462464,0.883648297273,0.0,7.70721243964,2.68041601173,16.0824960704,0.201809477545,0.181809477545,0.02
 01/22  09:00:00,23.1775331151,0.706918637818,0.0,3.6992623011,2.68041601173,16.0824960704,1.20937730655,0.106333235808,1.10304407075
 01/22  10:00:00,23.6785349539,0.883648297273,0.0,4.02353448045,2.68041601173,16.0824960704,0.226190533796,0.206190533796,0.02
 01/22  11:00:00,23.9598153719,0.706918637818,0.0,4.48154455785,2.68041601173,16.0824960704,0.117445743433,0.0974457434327,0.02
 01/22  12:00:00,26.4624995095,0.883648297273,0.0,6.80749903601,2.68041601173,16.0824960704,1.26518331044,0.162088825391,1.10309448505
 01/22  13:00:00,24.7455020918,0.706918637818,0.0,5.26723127778,2.68041601173,16.0824960704,0.0841309770205,0.0641309770205,0.02
 01/22  14:00:00,24.3316098606,0.883648297273,0.0,4.6766093871,2.68041601173,16.0824960704,1.15983089382,0.0566329938277,1.10319789999
 01/22  15:00:00,22.3043124287,0.706918637818,0.0,2.82604161469,2.68041601173,16.0824960704,1.10310159368,0.0,1.10310159368
 01/22  16:00:00,22.7955359449,0.883648297273,0.0,3.14053547144,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  17:00:00,30.2624740122,0.706918637818,0.0,3.38220319816,2.68041601173,16.0824960704,1.10302396979,0.0,1.10302396979
 01/22  18:00:00,41.0506296583,0.883648297273,0.0,6.59162918481,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  19:00:00,40.158704112,0.706918637818,0.0,5.87643329803,2.68041601173,16.0824960704,1.10304943255,0.0,1.10304943255
 01/22  20:00:00,42.6814274227,0.883648297273,0.0,8.22242694922,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  21:00:00,41.1294047313,0.706918637818,0.0,6.84713391731,2.68041601173,16.0824960704,0.0714438074868,0.0514438074868,0.02
 01/22  22:00:00,43.9767297727,0.883648297273,0.0,9.51772929924,2.68041601173,16.0824960704,1.3075339341,0.20436215161,1.10317178249
 01/22  23:00:00,42.0177634062,0.706918637818,0.0,7.73549259215,2.68041601173,16.0824960704,0.184783397283,0.164783397283,0.02
 01/22  24:00:00,45.0796152983,0.883648297273,0.0,10.6206148249,2.68041601173,16.0824960704,1.66767798305,0.564636980216,1.10304100284
 01/23  01:00:00,47.8800747823,0.706918637818,0.0,8.23697194484,2.68041601173,21.4433280938,0.493243326849,0.473243326849,0.02
 01/23  02:00:00,50.7721589759,0.883648297273,0.0,10.952326479,2.68041601173,21.4433280938,2.15922530381,1.05617899562,1.10304630819
 01/23  03:00:00,48.3013977773,0.706918637818,0.0,8.65829493982,2.68041601173,21.4433280938,0.831727779059,0.811727779059,0.02
 01/23  04:00:00,51.6801009195,0.883648297273,0.0,11.8602684226,2.68041601173,21.4433280938,2.44840876125,1.34536325428,1.10304550697
 01/23  05:00:00,49.3413759998,0.706918637818,0.0,9.69827316234,2.68041601173,21.4433280938,1.05724713281,1.03724713281,0.02
 01/23  06:00:00,55.3863473481,0.883648297273,0.0,12.8860988395,5.36083202345,21.4433280938,2.64643159064,1.54323268009,1.10319891055
 01/23  07:00:00,231.875225337,3.10214435297,0.0,187.156480773,5.36083202345,21.4433280938,1.15271906401,0.0495785876397,1.10314047637
 01/23  08:00:00,201.04261716,3.10214435297,0.0,139.298413677,16.0824960704,32.6817896323,43.7468259666,42.6430535857,1.10377238082
 01/23  09:00:00,212.627086334,3.10214435297,0.0,90.8657012886,48.2474882111,70.4033123869,41.5877670721,39.3983089232,2.18945814892
 01/23  10:00:00,189.87352994,3.10214435297,0.0,76.4607163233,48.2474882111,62.0547409583,41.2650869232,39.0756363331,2.18945059009
 01/23  11:00:00,176.034688009,3.10214435297,0.0,64.5484677988,48.2474882111,60.1281475517,38.4266022624,36.2368879155,2.18971434688
 01/23  12:00:00,158.840808206,3.10214435297,0.0,45.4279945892,48.2474882111,62.0547409583,36.51126814,33.2353054874,3.27596265259
 01/23  13:00:00,157.953862133,3.10639734126,0.0,45.0811440355,48.2474882111,61.5103924513,33.4897722513,30.2128969994,3.27687525184
 01/23  14:00:00,146.701837227,3.10797456196,0.0,31.6776988959,48.2474882111,63.6602354638,27.8680511972,24.5907798604,3.27727133682
 01/23  15:00:00,141.285543746,3.10214435297,0.0,29.7993235363,48.2474882111,60.1281475517,24.9813032183,21.7068179549,3.27448526343
 01/23  16:00:00,140.54962933,3.10214435297,0.0,29.0634091199,48.2474882111,60.1281475517,23.3324755176,21.1436849582,2.18879055938
 01/23  17:00:00,153.39197316,3.10214435297,0.0,31.6138628403,48.2474882111,63.0180376616,24.5734113524,22.383255433,2.19015591939
 01/23  18:00:00,158.746586768,3.10214435297,0.0,40.5113901009,37.5258241642,62.7947880557,27.5729183743,25.3844397207,2.18847865366
 01/23  19:00:00,132.902051864,3.10214435297,0.0,52.1651283454,26.8041601173,36.0181789539,28.6013174742,27.4973969022,1.10392057196
 01/23  20:00:00,132.612540525,3.10214435297,0.0,54.4444082161,26.8041601173,33.4493877451,29.2102037799,28.1065891908,1.10361458917
 01/23  21:00:00,127.982587548,3.10214435297,0.0,65.8969513084,16.0824960704,28.0885557216,28.9733564029,27.8697340518,1.10362235106
 01/23  22:00:00,129.532188317,3.10214435297,0.0,68.7309476822,16.0824960704,26.8041601173,29.7302917671,28.6270559012,1.10323586586
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303665913,0.0,1.10303665913
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303498724,0.0,1.10303498724
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030455656,0.0,1.1030455656
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313328784,0.0,1.10313328784
 01/24  07:00:00,175.276436805,3.10214435297,0.0,130.557692241,5.36083202345,21.4433280938,1.18972601243,0.0865824183053,1.10314359413
 01/24  08:00:00,154.12374704,3.10214435297,0.0,94.8468768907,16.0824960704,32.6817896323,42.7363765559,41.632677711,1.10369884496
 01/24  09:00:00,169.047178294,3.10214435297,0.0,47.2857932488,48.2474882111,70.4033123869,40.6673876099,38.4782101535,2.18917745648
 01/24  10:00:00,147.618253331,3.10214435297,0.0,34.2054397145,48.2474882111,62.0547409583,40.9152351707,38.7255837176,2.18965145307
 01/24  11:00:00,140.52371165,3.10214435297,0.0,29.0374914398,48.2474882111,60.1281475517,41.1679396687,38.9781890659,2.18975060286
 01/24  12:00:00,140.49982567,3.10214435297,0.0,27.0870120537,48.2474882111,62.0547409583,41.368900302,38.0930535257,3.27584677638
 01/24  13:00:00,144.305796868,3.10214435297,0.0,31.4373317585,48.2474882111,61.5103924513,38.7651804524,35.4876501654,3.27753028697
 01/24  14:00:00,137.579941513,3.10214435297,0.0,22.5616333909,48.2474882111,63.6602354638,34.829782896,30.4666890381,4.3630938579
 01/24  15:00:00,129.782785651,3.10214435297,0.0,18.2965654408,48.2474882111,60.1281475517,24.94153354,22.7524241099,2.18910943013
 01/24  16:00:00,131.964710284,3.10214435297,0.0,20.4784900742,48.2474882111,60.1281475517,19.5996500663,17.410642915,2.18900715137
 01/24  17:00:00,143.714757163,3.10214435297,0.0,24.4039801767,48.2474882111,63.0180376616,18.3138841102,16.1235042199,2.19037989029
 01/24  18:00:00,149.062231165,3.15903457415,0.0,30.7701442771,37.5258241642,62.7947880557,17.2813886377,15.0927831011,2.18860553661
 01/24  19:00:00,121.235394105,3.10214435297,0.0,40.4984705864,26.8041601173,36.0181789539,19.0004058206,17.8965525527,1.10385326793
 01/24  20:00:00,121.522673248,3.10214435297,0.0,43.354540939,26.8041601173,33.4493877451,21.1481979508,20.0445895491,1.10360840168
 01/24  21:00:00,116.464444338,3.10214435297,0.0,54.3788080986,16.0824960704,28.0885557216,26.4371851724,25.3334688476,1.1037163248
 01/24  22:00:00,117.641864196,3.10214435297,0.0,56.8406235615,16.0824960704,26.8041601173,21.5466065847,20.4431810013,1.10342558341
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304473716,0.0,1.10304473716
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304403658,0.0,1.10304403658
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304315867,0.0,1.10304315867
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304214073,0.0,1.10304214073
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  07:00:00,162.15268312,3.10214435297,0.0,117.433938556,5.36083202345,21.4433280938,1.1485454524,0.0453558238663,1.10318962853
 01/25  08:00:00,147.169471561,3.10214435297,0.0,87.8926014112,16.0824960704,32.6817896323,40.5785378825,39.4747357755,1.10380210697
 01/25  09:00:00,171.063892776,3.10214435297,0.0,49.3025077307,48.2474882111,70.4033123869,36.4133852031,34.2241804349,2.18920476827
 01/25  10:00:00,155.203238428,3.10214435297,0.0,41.7904248114,48.2474882111,62.0547409583,28.0537913771,25.8642177452,2.18957363191
 01/25  11:00:00,141.350771815,3.10214435297,0.0,29.864551605,48.2474882111,60.1281475517,25.0537151779,21.7791253464,3.27458983149
 01/25  12:00:00,140.245812347,3.10214435297,0.0,26.8329987301,48.2474882111,62.0547409583,23.288950912,21.098084297,2.19086661498
 01/25  13:00:00,147.18484251,3.10214435297,0.0,34.3163774004,48.2474882111,61.5103924513,23.4428602641,19.079644989,4.36321527505
 01/25  14:00:00,143.772710514,3.10214435297,0.0,28.7544023925,48.2474882111,63.6602354638,22.2207363892,18.9440716774,3.27666471183
 01/25  15:00:00,139.81342345,3.10214435297,0.0,28.3272032398,48.2474882111,60.1281475517,23.4329819149,21.243607887,2.18937402797
 01/25  16:00:00,134.288725396,3.10214435297,0.0,22.8025051863,48.2474882111,60.1281475517,25.7579819373,23.5687132853,2.18926865202
 01/25  17:00:00,145.114101946,3.10214435297,0.0,25.8033249594,48.2474882111,63.0180376616,28.1464892268,25.9562557583,2.19023346853
 01/25  18:00:00,152.493377445,3.17251645596,0.0,34.1878086747,37.5258241642,62.7947880557,31.1617488072,28.9728911342,2.188857673
 01/25  19:00:00,125.393784017,3.10214435297,0.0,44.6568604984,26.8041601173,36.0181789539,35.5136984493,34.4097832477,1.10391520162
 01/25  20:00:00,125.091889401,3.10214435297,0.0,46.923757092,26.8041601173,33.4493877451,39.4059146605,38.3021997672,1.10371489325
 01/25  21:00:00,118.411277065,3.10214435297,0.0,56.3256408263,16.0824960704,28.0885557216,42.5003447278,40.3130245795,2.18732014838
 01/25  22:00:00,121.298261585,3.10214435297,0.0,60.4970209507,16.0824960704,26.8041601173,39.9254340569,39.9054340569,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030828176,0.0,1.1030828176
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304347145,0.0,1.10304347145
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304253447,0.0,1.10304253447
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,42.9443673109,0.530188978364,0.0,3.47799413287,2.68041601173,21.4433280938,1.38811669559,0.285075213555,1.10304148204
 01/26  06:00:00,47.2830618637,0.706918637818,0.0,4.95954301449,5.36083202345,21.4433280938,0.308936247459,0.288936247459,0.02
 01/26  07:00:00,174.150227371,3.10214435297,0.0,129.431482807,5.36083202345,21.4433280938,1.10323213442,0.0,1.10323213442
 01/26  08:00:00,155.041815524,3.10214435297,0.0,95.764945374,16.0824960704,32.6817896323,57.5247315225,56.4209680287,1.10376349375
 01/26  09:00:00,173.799268574,3.10214435297,0.0,52.0378835287,48.2474882111,70.4033123869,54.9521411367,52.7630853191,2.18905581757
 01/26  10:00:00,156.93437784,3.10214435297,0.0,43.5215642234,48.2474882111,62.0547409583,47.7189610364,45.5292909651,2.18967007125
 01/26  11:00:00,142.31110887,3.10214435297,0.0,30.8248886603,48.2474882111,60.1281475517,41.4530954351,38.1782177712,3.27487766388
 01/26  12:00:00,140.880847567,3.10214435297,0.0,27.468033951,48.2474882111,62.0547409583,32.4807905541,30.2904494786,2.19034107543
 01/26  13:00:00,140.230584441,3.10217298577,0.0,27.3620906983,48.2474882111,61.5103924513,25.6591107839,21.2960222558,4.36308852805
 01/26  14:00:00,133.785794796,3.10399131687,0.0,18.7656397098,48.2474882111,63.6602354638,17.0463812069,13.769253442,3.27712776488
 01/26  15:00:00,124.912534289,3.10933839703,0.0,13.4191200353,48.2474882111,60.1281475517,12.537139606,10.347962486,2.18917712002
 01/26  16:00:00,124.163662201,3.10214435297,0.0,12.6774419915,48.2474882111,60.1281475517,15.0606573169,12.8716453576,2.18901195927
 01/26  17:00:00,136.668508043,3.13474121051,0.0,17.3251341992,48.2474882111,63.0180376616,17.4703366129,15.2801591657,2.19017744726
 01/26  18:00:00,143.849285818,3.20612824157,0.0,25.5101052628,37.5258241642,62.7947880557,15.8969818179,13.708040144,2.18894167392
 01/26  19:00:00,115.881859923,3.10214435297,0.0,35.1449364047,26.8041601173,36.0181789539,17.3665376847,15.1786876573,2.18785002735
 01/26  20:00:00,115.829747327,3.10214435297,0.0,37.6616150173,26.8041601173,33.4493877451,15.8860277989,14.7824236324,1.10360416652
 01/26  21:00:00,107.86449641,3.10214435297,0.0,45.7788601705,16.0824960704,28.0885557216,17.1441211655,16.0404596767,1.10366148875
 01/26  22:00:00,111.198062722,3.10214435297,0.0,50.396822087,16.0824960704,26.8041601173,16.7295851469,16.7095851469,0.02
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320752171,0.0,1.10320752171
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304557523,0.0,1.10304557523
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304516452,0.0,1.10304516452
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304452162,0.0,1.10304452162
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317716521,0.0,1.10317716521
 01/27  07:00:00,147.669426512,3.10214435297,0.0,102.950681948,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  08:00:00,138.652713581,3.10214435297,0.0,79.3758434314,16.0824960704,32.6817896323,36.9438262958,35.8401168951,1.10370940062
 01/27  09:00:00,170.771175535,3.10214435297,0.0,49.0097904898,48.2474882111,70.4033123869,34.3513979199,32.1625197153,2.18887820458
 01/27  10:00:00,154.527091354,3.10214435297,0.0,41.1142777376,48.2474882111,62.0547409583,33.011990094,29.737757554,3.27423253996
 01/27  11:00:00,148.047556981,3.10214435297,0.0,36.5613367707,48.2474882111,60.1281475517,31.4858648535,29.2961377919,2.1897270616
 01/27  12:00:00,138.03153201,3.10214435297,0.0,24.6187183939,48.2474882111,62.0547409583,27.1822588251,23.9063328939,3.27592593121
 01/27  13:00:00,139.35966857,3.10214435297,0.0,26.4912034606,48.2474882111,61.5103924513,19.9681546092,16.6905817239,3.27757288529
 01/27  14:00:00,133.87393329,3.10670141194,0.0,18.8510681088,48.2474882111,63.6602354638,21.6243939597,18.3471642383,3.27722972143
 01/27  15:00:00,127.190726022,3.10214435297,0.0,15.704505812,48.2474882111,60.1281475517,21.598616451,19.4091044289,2.18951202208
 01/27  16:00:00,125.493294107,3.10214435297,0.0,14.0070738976,48.2474882111,60.1281475517,19.8160762875,17.6272663528,2.18880993463
 01/27  17:00:00,137.359571466,3.13608111577,0.0,18.0148577166,48.2474882111,63.0180376616,22.7642454503,19.4891956269,3.27504982334
 01/27  18:00:00,146.364903447,3.2104725802,0.0,28.0213785529,37.5258241642,62.7947880557,26.409413058,25.3052757311,1.10413732695
 01/27  19:00:00,119.528459995,3.10214435297,0.0,38.7915364772,26.8041601173,36.0181789539,36.9964434979,34.808463227,2.1879802709
 01/27  20:00:00,120.576336216,3.10214435297,0.0,42.4082039064,26.8041601173,33.4493877451,38.0316939135,36.9281807727,1.10351314081
 01/27  21:00:00,113.100788591,3.10214435297,0.0,51.0151523524,16.0824960704,28.0885557216,40.7943558658,39.6906815033,1.10367436247
 01/27  22:00:00,116.343764879,3.10214435297,0.0,55.5425242445,16.0824960704,26.8041601173,42.6057824159,41.5025761067,1.10320630923
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304020926,0.0,1.10304020926
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303927554,0.0,1.10303927554
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030381012,0.0,1.1030381012
 01/28  05:00:00,34.8723410575,0.176729659455,0.0,1.12025922188,2.68041601173,16.0824960704,0.286332577113,0.266332577113,0.02
 01/28  06:00:00,38.7197832424,0.706918637818,0.0,4.43751242838,2.68041601173,16.0824960704,1.33958732407,0.236369079103,1.10321824496
 01/28  07:00:00,168.902864392,3.10214435297,0.0,124.184119827,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/28  08:00:00,138.972984907,3.10214435297,0.0,96.5186579251,5.36083202345,26.5809105114,51.1197364275,50.0164848568,1.10325157066
 01/28  09:00:00,128.322975086,3.10214435297,0.0,67.1086857893,26.8041601173,31.2995447326,47.2492534262,46.1457241538,1.1035292724
 01/28  10:00:00,125.943609657,3.10214435297,0.0,62.4816280521,26.8041601173,33.5472370403,33.689280007,31.5015408223,2.18773918468
 01/28  11:00:00,119.802554192,3.10214435297,0.0,57.3038692905,26.8041601173,32.583940337,26.2500716499,25.1462892269,1.10378242296
 01/28  12:00:00,113.514904777,3.10214435297,0.0,48.7685275683,26.8041601173,34.8316326447,18.6314749616,17.5275632193,1.10391174227
 01/28  13:00:00,103.455308464,3.10214435297,0.0,39.9933268593,26.8041601173,33.5472370403,7.89635822391,5.70863680219,2.18772142172
 01/28  14:00:00,103.533587761,3.10214435297,0.0,42.6403973653,26.8041601173,30.9784458315,3.70120506342,2.59741709237,1.10378797105
 01/28  15:00:00,84.2512454549,3.10214435297,0.0,51.7677096818,8.04124803518,21.3317032909,5.02135161855,3.91781874676,1.1035328718
 01/28  16:00:00,87.4057392342,3.10214435297,0.0,56.2065990655,8.04124803518,20.0473076865,5.65884898598,4.5554313931,1.10341759288
 01/28  17:00:00,98.2748738214,3.10214435297,0.0,61.8199680849,8.04124803518,20.3684065876,8.90530318673,7.80176097586,1.10354221088
 01/28  18:00:00,108.954839442,3.10214435297,0.0,70.3507495062,2.68041601173,18.0090894769,15.204502263,15.184502263,0.02
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321427666,0.0,1.10321427666
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314269158,0.0,1.10314269158
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326317457,0.0,1.10326317457
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304314114,0.0,1.10304314114
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299107146,0.0,1.10299107146
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298953093,0.0,1.10298953093
 01/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031531554,0.0,1.1031531554
 01/29  07:00:00,38.7517725763,0.706918637818,0.0,4.46950176224,2.68041601173,16.0824960704,0.0668275395714,0.0468275395714,0.02
 01/29  08:00:00,32.5957474733,0.883648297273,0.0,5.53874699987,2.68041601173,16.0824960704,1.10284615682,0.0,1.10284615682
 01/29  09:00:00,22.9347407867,0.706918637818,0.0,3.4564699727,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  10:00:00,22.0571233998,0.530188978364,0.0,2.75558224522,2.68041601173,16.0824960704,1.13518810149,0.0321454634053,1.10304263809
 01/29  11:00:00,20.9641640781,0.353459318909,0.0,1.83935258303,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  12:00:00,20.0578452739,0.176729659455,0.0,1.10976343823,2.68041601173,16.0824960704,1.13760270661,0.034439749067,1.10316295755
 01/29  13:00:00,21.0197667627,0.353459318909,0.0,1.8949552676,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325003077,0.0,1.10325003077
 01/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299707844,0.0,1.10299707844
 01/29  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,39.3377276724,0.883648297273,0.0,4.87872719896,2.68041601173,16.0824960704,1.10303531322,0.0,1.10303531322
 01/29  19:00:00,38.6876320402,0.706918637818,0.0,4.40536122621,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  20:00:00,40.1758148997,0.883648297273,0.0,5.71681442626,2.68041601173,16.0824960704,1.10304167116,0.0,1.10304167116
 01/29  21:00:00,38.7788462303,0.706918637818,0.0,4.49657541629,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  22:00:00,38.8103004865,0.706918637818,0.0,4.52802967245,2.68041601173,16.0824960704,1.10313816246,0.0,1.10313816246
 01/29  23:00:00,38.4646497523,0.706918637818,0.0,4.18237893827,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  24:00:00,38.3375746813,0.706918637818,0.0,4.05530386727,2.68041601173,16.0824960704,1.1029908349,0.0,1.1029908349
 01/30  01:00:00,41.3559695515,0.353459318909,0.0,2.06632603291,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  02:00:00,43.753483174,0.706918637818,0.0,4.11038033656,2.68041601173,21.4433280938,1.10303859197,0.0,1.10303859197
 01/30  03:00:00,42.700703042,0.530188978364,0.0,3.23432986402,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  04:00:00,42.6360969329,0.530188978364,0.0,3.16972375489,2.68041601173,21.4433280938,1.10303797483,0.0,1.10303797483
 01/30  05:00:00,45.3783922246,0.883648297273,0.0,5.55855972765,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  06:00:00,46.9787593855,0.706918637818,0.0,4.65524053627,5.36083202345,21.4433280938,1.10319468793,0.0,1.10319468793
 01/30  07:00:00,203.35736977,3.10214435297,0.0,158.638625206,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  08:00:00,177.796955095,3.10214435297,0.0,118.520084945,16.0824960704,32.6817896323,21.1258153001,20.0220749012,1.10374039892
 01/30  09:00:00,188.652068794,3.10214435297,0.0,66.890683749,48.2474882111,70.4033123869,12.2742190697,10.0854947922,2.18872427744
 01/30  10:00:00,171.610017261,3.10214435297,0.0,58.1972036443,48.2474882111,62.0547409583,5.01631700634,1.74195181275,3.27436519359
 01/30  11:00:00,164.550482485,3.10214435297,0.0,53.0642622756,48.2474882111,60.1281475517,3.81672132532,1.62689958995,2.18982173536
 01/30  12:00:00,158.576487469,3.10214435297,0.0,45.1636738523,48.2474882111,62.0547409583,4.14836120966,0.872275841261,3.2760853684
 01/30  13:00:00,150.019711109,3.10214435297,0.0,37.1512459992,48.2474882111,61.5103924513,3.27775604757,0.0,3.27775604757
 01/30  14:00:00,138.966404202,3.13517880467,0.0,23.9150616284,48.2474882111,63.6602354638,3.27695491811,0.0,3.27695491811
 01/30  15:00:00,127.711852715,3.15585939995,0.0,16.1719174585,48.2474882111,60.1281475517,2.18946688623,0.0,2.18946688623
 01/30  16:00:00,123.245023098,3.11285812716,0.0,11.7480891141,48.2474882111,60.1281475517,2.18894893095,0.0,2.18894893095
 01/30  17:00:00,134.699242989,3.10214435297,0.0,15.388466003,48.2474882111,63.0180376616,8.1052781825,4.82997645091,3.27530173159
 01/30  18:00:00,148.191308398,3.10804071463,0.0,29.9502153698,37.5258241642,62.7947880557,18.5615026955,16.3732507375,2.18825195806
 01/30  19:00:00,125.984854396,3.10214435297,0.0,45.2479308779,26.8041601173,36.0181789539,28.7203355234,27.6164201259,1.10391539743
 01/30  20:00:00,128.015568378,3.10214435297,0.0,49.8474360688,26.8041601173,33.4493877451,34.1842519974,33.0806760158,1.10357598159
 01/30  21:00:00,123.235167406,3.10214435297,0.0,61.149531167,16.0824960704,28.0885557216,28.7296314566,27.6260258548,1.10360560188
 01/30  22:00:00,126.061605016,3.10214435297,0.0,65.2603643809,16.0824960704,26.8041601173,31.1550442214,30.0518425046,1.10320171683
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304297601,0.0,1.10304297601
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304235706,0.0,1.10304235706
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304154071,0.0,1.10304154071
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  06:00:00,45.1269207857,0.530188978364,0.0,2.98013159599,5.36083202345,21.4433280938,1.21094201039,0.107728253388,1.103213757
 01/31  07:00:00,173.120117872,3.10214435297,0.0,128.401373307,5.36083202345,21.4433280938,1.15571251639,0.0525713467424,1.10314116964
 01/31  08:00:00,152.980667582,3.10214435297,0.0,93.7037974322,16.0824960704,32.6817896323,32.7340136654,31.6303070349,1.10370663049
 01/31  09:00:00,171.766160863,3.10214435297,0.0,50.0047758176,48.2474882111,70.4033123869,26.4872519254,24.297923018,2.18932890742
 01/31  10:00:00,156.439088891,3.10214435297,0.0,43.0262752747,48.2474882111,62.0547409583,22.8646913,20.6750059266,2.1896853734
 01/31  11:00:00,149.670891442,3.10214435297,0.0,38.184671232,48.2474882111,60.1281475517,17.345814105,15.1561807692,2.18963333589
 01/31  12:00:00,149.242607493,3.10214435297,0.0,35.8297938761,48.2474882111,62.0547409583,14.3139838405,11.0385252645,3.27545857605
 01/31  13:00:00,153.149425437,3.10214435297,0.0,40.2809603276,48.2474882111,61.5103924513,13.7571740857,10.4803216239,3.27685246179
 01/31  14:00:00,147.514479517,3.10214435297,0.0,32.4961713953,48.2474882111,63.6602354638,13.2448020846,9.96750797668,3.27729410796
 01/31  15:00:00,137.732165194,3.10214435297,0.0,26.2459449838,48.2474882111,60.1281475517,12.7901581398,9.51600994574,3.27414819408
 01/31  16:00:00,126.268524648,3.10214435297,0.0,14.782304438,48.2474882111,60.1281475517,14.3607452701,12.171902393,2.188842877
 01/31  17:00:00,135.06871804,3.10214435297,0.0,18.2252743868,48.2474882111,63.0180376616,19.1774874674,16.987249598,2.19023786942
 01/31  18:00:00,148.468305929,3.16354154671,0.0,30.1717120687,37.5258241642,62.7947880557,20.0906251158,17.9022803551,2.18834476074
 01/31  19:00:00,120.66449218,3.10214435297,0.0,39.9275686621,26.8041601173,36.0181789539,21.725475665,20.6215091305,1.10396653452
 01/31  20:00:00,120.968320415,3.10214435297,0.0,42.800188106,26.8041601173,33.4493877451,24.0879527743,22.9843914889,1.10356128537
 01/31  21:00:00,115.561399419,3.10214435297,0.0,53.4757631802,16.0824960704,28.0885557216,29.5639549491,28.4602843018,1.10367064724
 01/31  22:00:00,118.766087411,3.10214435297,0.0,57.9648467759,16.0824960704,26.8041601173,34.068214309,32.9648254457,1.10338886327
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304737745,0.0,1.10304737745
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304717921,0.0,1.10304717921
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304696231,0.0,1.10304696231
 02/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  05:00:00,41.4724940499,0.353459318909,0.0,2.18285053139,2.68041601173,21.4433280938,1.37972697288,0.276678967221,1.10304800566
 02/01  06:00:00,45.6529958587,0.530188978364,0.0,3.50620666901,5.36083202345,21.4433280938,0.300599417063,0.280599417063,0.02
 02/01  07:00:00,173.319118677,3.10214435297,0.0,128.600374113,5.36083202345,21.4433280938,1.10319010214,0.0,1.10319010214
 02/01  08:00:00,153.444441419,3.10214435297,0.0,94.1675712688,16.0824960704,32.6817896323,55.0491757153,53.9454050415,1.10377067372
 02/01  09:00:00,167.175941009,3.10214435297,0.0,45.4145559644,48.2474882111,70.4033123869,46.1132574237,43.9238865377,2.18937088604
 02/01  10:00:00,142.279952176,3.10214435297,0.0,28.86713856,48.2474882111,62.0547409583,33.9486189788,31.7590789222,2.18954005657
 02/01  11:00:00,137.376350076,3.10214435297,0.0,25.8901298661,48.2474882111,60.1281475517,30.5253367342,27.2507690053,3.27456772889
 02/01  12:00:00,136.509096144,3.10214435297,0.0,23.0962825274,48.2474882111,62.0547409583,28.3249499434,26.1340723543,2.19087758907
 02/01  13:00:00,137.606867291,3.10214435297,0.0,24.7384021817,48.2474882111,61.5103924513,26.3829516658,22.0196564533,4.36329521248
 02/01  14:00:00,132.297617156,3.10305692813,0.0,17.2783964584,48.2474882111,63.6602354638,20.7593564733,17.4825925026,3.27676397071
 02/01  15:00:00,124.421397655,3.10214435297,0.0,12.9351774454,48.2474882111,60.1281475517,15.9994709363,13.8100196082,2.18945132812
 02/01  16:00:00,123.517678603,3.10214435297,0.0,12.0314583929,48.2474882111,60.1281475517,13.9890568141,11.8002613284,2.18879548568
 02/01  17:00:00,132.474213143,3.13088794104,0.0,15.6020259021,48.2474882111,63.0180376616,17.6160284284,15.426051913,2.18997651545
 02/01  18:00:00,142.678403274,3.20734589657,0.0,24.3380050632,37.5258241642,62.7947880557,22.8790564903,20.6903006631,2.18875582726
 02/01  19:00:00,115.838364889,3.10214435297,0.0,35.1014413712,26.8041601173,36.0181789539,30.0403938299,28.936414779,1.10397905087
 02/01  20:00:00,117.655728199,3.10214435297,0.0,39.48759589,26.8041601173,33.4493877451,36.4292148711,34.2419066836,2.18730818757
 02/01  21:00:00,110.740081229,3.10214435297,0.0,48.6544449894,16.0824960704,28.0885557216,39.0252608184,37.9215339539,1.10372686451
 02/01  22:00:00,115.15543103,3.10214435297,0.0,54.3541903955,16.0824960704,26.8041601173,40.2273007476,40.2073007476,0.02
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029312658,0.0,1.1029312658
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030452103,0.0,1.1030452103
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304469091,0.0,1.10304469091
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304411513,0.0,1.10304411513
 02/02  06:00:00,45.6283626385,0.530188978364,0.0,3.48157344881,5.36083202345,21.4433280938,1.36410982803,0.26092256464,1.10318726339
