Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  07:00:00,167.096561534,3.10214435297,0.0,122.37781697,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  08:00:00,144.969805941,3.10214435297,0.0,88.1602691247,16.0824960704,32.6817896323,40.59336306,39.4895211789,1.1038418811
 02/02  09:00:00,174.184221658,3.10214435297,0.0,52.422836613,48.2474882111,70.4033123869,35.6605556765,33.47143468,2.18912099649
 02/02  10:00:00,151.748135691,3.10214435297,0.0,38.335322074,48.2474882111,62.0547409583,32.3648757173,29.0904880664,3.27438765092
 02/02  11:00:00,137.160501622,3.10214435297,0.0,25.6742814125,48.2474882111,60.1281475517,25.9899056469,23.8002619577,2.18964368924
 02/02  12:00:00,134.8950418,3.10214435297,0.0,21.4822281835,48.2474882111,62.0547409583,19.1810470994,15.9050304017,3.27601669772
 02/02  13:00:00,136.192147066,3.14693547879,0.0,23.2788908305,48.2474882111,61.5103924513,11.79416054,8.51640960428,3.27775093568
 02/02  14:00:00,130.915557452,3.27446345444,0.0,15.7249302285,48.2474882111,63.6602354638,6.50834993413,3.23074765191,3.27760228223
 02/02  15:00:00,120.986913082,3.31071116221,0.0,9.29212606292,48.2474882111,60.1281475517,2.77547059725,0.58598608195,2.1894845153
 02/02  16:00:00,118.446392685,3.18066827297,0.0,6.8816485554,48.2474882111,60.1281475517,2.290801212,0.101461310698,2.1893399013
 02/02  17:00:00,126.088163877,3.18145637108,0.0,9.16540820542,48.2474882111,63.0180376616,6.87669617282,3.60164320678,3.27505296604
 02/02  18:00:00,136.934055515,3.23640876832,0.0,18.5645944322,37.5258241642,62.7947880557,11.5605451467,10.4564034907,1.10414165605
 02/02  19:00:00,109.289730126,3.10214435297,0.0,28.552806608,26.8041601173,36.0181789539,21.8421701826,19.6541782507,2.18799193195
 02/02  20:00:00,112.400358703,3.10214435297,0.0,34.2322263935,26.8041601173,33.4493877451,26.1518946011,25.048374352,1.1035202491
 02/02  21:00:00,105.487866285,3.10214435297,0.0,43.4022300454,16.0824960704,28.0885557216,29.9195849934,28.8159003356,1.10368465776
 02/02  22:00:00,108.678471356,3.10214435297,0.0,47.8772307216,16.0824960704,26.8041601173,30.8610951719,29.7578825804,1.10321259156
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304371042,0.0,1.10304371042
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304322726,0.0,1.10304322726
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304258939,0.0,1.10304258939
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318195789,0.0,1.10318195789
 02/03  07:00:00,154.536673983,3.10214435297,0.0,109.817929418,5.36083202345,21.4433280938,0.0911501635513,0.0711501635513,0.02
 02/03  08:00:00,138.696560859,3.10214435297,0.0,81.8870240424,16.0824960704,32.6817896323,42.4617921666,40.2745885628,2.1872036037
 02/03  09:00:00,171.667930584,3.10214435297,0.0,49.9065455394,48.2474882111,70.4033123869,39.1350752901,36.9458673896,2.18920790054
 02/03  10:00:00,156.571258543,3.10214435297,0.0,43.1584449263,48.2474882111,62.0547409583,36.3639731618,34.174399134,2.18957402786
 02/03  11:00:00,150.541416859,3.10214435297,0.0,39.0551966494,48.2474882111,60.1281475517,34.8026862289,32.6128344198,2.18985180906
 02/03  12:00:00,147.686170778,3.10214435297,0.0,34.273357162,48.2474882111,62.0547409583,33.6713022372,30.3956017593,3.27570047785
 02/03  13:00:00,151.393384602,3.10214435297,0.0,38.5249194925,48.2474882111,61.5103924513,31.9966674034,28.7192846669,3.27738273646
 02/03  14:00:00,141.098044373,3.10214435297,0.0,26.0797362514,48.2474882111,63.6602354638,29.7949471048,26.5177863064,3.27716079836
 02/03  15:00:00,126.187321613,3.10214435297,0.0,14.7011014034,48.2474882111,60.1281475517,25.287123464,23.0970109418,2.19011252226
 02/03  16:00:00,122.102989833,3.10214435297,0.0,10.6167696232,48.2474882111,60.1281475517,21.5989031791,19.409545383,2.18935779616
 02/03  17:00:00,135.049598209,3.13563854013,0.0,18.1726603685,48.2474882111,63.0180376616,23.0662813037,19.7912184269,3.27506287689
 02/03  18:00:00,147.915306154,3.203856217,0.0,29.5783976234,37.5258241642,62.7947880557,30.9111682197,28.7226684899,2.18849972982
 02/03  19:00:00,121.217273867,3.10214435297,0.0,40.4803503489,26.8041601173,36.0181789539,39.6222089277,38.518272392,1.10393653571
 02/03  20:00:00,121.935200702,3.10214435297,0.0,43.7670683924,26.8041601173,33.4493877451,42.2231282424,41.1195925074,1.10353573502
 02/03  21:00:00,113.162654669,3.10214435297,0.0,51.0770184298,16.0824960704,28.0885557216,40.0176880019,38.9140434668,1.10364453504
 02/03  22:00:00,115.167941652,3.10214435297,0.0,54.3667010172,16.0824960704,26.8041601173,35.96446538,34.8612140877,1.10325129228
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304462855,0.0,1.10304462855
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030439998,0.0,1.1030439998
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304343832,0.0,1.10304343832
 02/04  04:00:00,34.9802728367,0.176729659455,0.0,1.22819100105,2.68041601173,16.0824960704,0.289832275181,0.269832275181,0.02
 02/04  05:00:00,40.062320952,0.883648297273,0.0,5.60332047852,2.68041601173,16.0824960704,1.27177812332,0.168734458746,1.10304366457
 02/04  06:00:00,39.2788910185,0.706918637818,0.0,4.99662020447,2.68041601173,16.0824960704,0.377075407892,0.357075407892,0.02
 02/04  07:00:00,173.232148915,3.10214435297,0.0,128.513404351,5.36083202345,21.4433280938,1.12480067604,0.0216386093496,1.10316206669
 02/04  08:00:00,139.519527314,3.10214435297,0.0,99.5325336652,5.36083202345,26.5809105114,53.6371022567,52.5337317426,1.10337051418
 02/04  09:00:00,136.090273766,3.10214435297,0.0,74.8759844692,26.8041601173,31.2995447326,46.1836832883,45.080101088,1.10358220031
 02/04  10:00:00,133.220096877,3.10214435297,0.0,69.7581152725,26.8041601173,33.5472370403,39.9525427114,38.848583275,1.1039594364
 02/04  11:00:00,129.057599201,3.10214435297,0.0,66.5589143,26.8041601173,32.583940337,35.5473849283,34.4436296576,1.1037552707
 02/04  12:00:00,122.139609582,3.10214435297,0.0,57.3932323733,26.8041601173,34.8316326447,34.9683276786,32.7803112572,2.18801642144
 02/04  13:00:00,111.245604343,3.10214435297,0.0,47.783622738,26.8041601173,33.5472370403,33.4031826538,32.2994124872,1.10377016655
 02/04  14:00:00,103.662279773,3.10214435297,0.0,42.769089377,26.8041601173,30.9784458315,31.1770328235,30.0732624937,1.10377032987
 02/04  15:00:00,80.1242278626,3.10214435297,0.0,47.6406920895,8.04124803518,21.3317032909,27.3818954558,26.2783120273,1.10358342849
 02/04  16:00:00,80.6787571533,3.10214435297,0.0,49.4796169845,8.04124803518,20.0473076865,24.9421002812,23.8386200079,1.1034802733
 02/04  17:00:00,96.9387159093,3.10214435297,0.0,62.9511435062,8.04124803518,20.3684065876,26.4594323655,25.3559513374,1.10348102815
 02/04  18:00:00,111.403526471,3.10214435297,0.0,72.7994365357,2.68041601173,18.0090894769,28.041102003,26.9379584879,1.10314351502
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314383584,0.0,1.10314383584
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314713899,0.0,1.10314713899
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305864402,0.0,1.10305864402
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299456947,0.0,1.10299456947
 02/05  02:00:00,34.8602271564,0.176729659455,0.0,1.1081453207,2.68041601173,16.0824960704,0.0882310188171,0.0682310188171,0.02
 02/05  03:00:00,39.8391889254,0.883648297273,0.0,5.38018845193,2.68041601173,16.0824960704,1.10304316545,0.0,1.10304316545
 02/05  04:00:00,39.4608872636,0.706918637818,0.0,5.17861644957,2.68041601173,16.0824960704,0.0354775963724,0.0154775963724,0.02
 02/05  05:00:00,41.6821779894,0.883648297273,0.0,7.22317751592,2.68041601173,16.0824960704,1.16137964603,0.0583872569949,1.10299238904
 02/05  06:00:00,41.2940307118,0.706918637818,0.0,7.01175989783,2.68041601173,16.0824960704,0.289069088099,0.269069088099,0.02
 02/05  07:00:00,43.5413310138,0.883648297273,0.0,9.08233054037,2.68041601173,16.0824960704,1.3329739931,0.229981636023,1.10299235708
 02/05  08:00:00,32.3327005195,0.706918637818,0.0,7.9197630388,2.68041601173,16.0824960704,0.834098781176,0.814098781176,0.02
 02/05  09:00:00,26.2255259177,0.883648297273,0.0,6.57052544419,2.68041601173,16.0824960704,1.82330903093,0.72031648534,1.10299254559
 02/05  10:00:00,25.6301737352,0.706918637818,0.0,6.15190292121,2.68041601173,16.0824960704,0.546957427955,0.526957427955,0.02
 02/05  11:00:00,27.0659330692,0.883648297273,0.0,7.41093259572,2.68041601173,16.0824960704,0.385627327953,0.365627327953,0.02
 02/05  12:00:00,25.3508406,0.706918637818,0.0,5.87256978597,2.68041601173,16.0824960704,1.51107250163,0.407941834676,1.10313066696
 02/05  13:00:00,26.9593403954,0.883648297273,0.0,7.3043399219,2.68041601173,16.0824960704,1.23968847035,0.136599060209,1.10308941014
 02/05  14:00:00,25.9798303,0.706918637818,0.0,6.501559486,2.68041601173,16.0824960704,0.236429514028,0.216429514028,0.02
 02/05  15:00:00,27.4407078843,0.883648297273,0.0,7.78570741083,2.68041601173,16.0824960704,1.17448738046,0.0713324973144,1.10315488314
 02/05  16:00:00,26.142101743,0.706918637818,0.0,6.66383092894,2.68041601173,16.0824960704,0.0866944727108,0.0666944727108,0.02
 02/05  17:00:00,30.5844896617,0.883648297273,0.0,8.4621558549,2.68041601173,16.0824960704,1.13535140144,0.0323109485009,1.10304045294
 02/05  18:00:00,41.9130164696,0.706918637818,0.0,7.63074565555,2.68041601173,16.0824960704,0.148497129326,0.128497129326,0.02
 02/05  19:00:00,44.3045448727,0.883648297273,0.0,9.84554439919,2.68041601173,16.0824960704,1.23201675632,0.129025352593,1.10299140372
 02/05  20:00:00,43.4008359356,0.706918637818,0.0,9.11856512159,2.68041601173,16.0824960704,0.493610909186,0.473610909186,0.02
 02/05  21:00:00,45.3987039943,0.883648297273,0.0,10.9397035208,2.68041601173,16.0824960704,0.557217162902,0.537217162902,0.02
 02/05  22:00:00,44.1109756336,0.706918637818,0.0,9.82870481954,2.68041601173,16.0824960704,2.01945483247,0.91630802275,1.10314680972
 02/05  23:00:00,50.6326066614,1.42101268003,0.0,15.6362418052,2.68041601173,16.0824960704,2.20464201096,1.10160155388,1.10304045708
 02/05  24:00:00,51.9031268772,1.60252594242,0.0,16.7252487586,2.68041601173,16.0824960704,1.36562104041,1.34562104041,0.02
 02/06  01:00:00,57.383836889,1.56430984877,0.0,16.8833428405,2.68041601173,21.4433280938,1.41094295902,1.39094295902,0.02
 02/06  02:00:00,57.0543959077,1.60252594242,0.0,16.5156857657,2.68041601173,21.4433280938,2.52365483165,1.42054383026,1.10311100138
 02/06  03:00:00,58.2876444274,1.60013414096,0.0,17.7513260868,2.68041601173,21.4433280938,1.43802031065,1.41802031065,0.02
 02/06  04:00:00,57.9150866342,1.60252594242,0.0,17.3763764922,2.68041601173,21.4433280938,2.54124227628,1.43813351592,1.10310876036
 02/06  05:00:00,59.3635038095,1.60013414096,0.0,18.8271854689,2.68041601173,21.4433280938,1.48861668955,1.46861668955,0.02
 02/06  06:00:00,61.2546059857,1.60252594242,0.0,18.0354798319,5.36083202345,21.4433280938,2.49862385062,1.39539405441,1.10322979621
 02/06  07:00:00,244.417832857,3.10214435297,0.0,199.699088293,5.36083202345,21.4433280938,1.20261877681,0.099454200933,1.10316457588
 02/06  08:00:00,204.457543463,3.10214435297,0.0,147.648006647,16.0824960704,32.6817896323,42.6425501715,41.538713187,1.10383698443
 02/06  09:00:00,218.321066452,3.10214435297,0.0,96.5596814067,48.2474882111,70.4033123869,39.2187224782,37.0295602363,2.18916224186
 02/06  10:00:00,193.554361184,3.10214435297,0.0,80.1415475676,48.2474882111,62.0547409583,35.9909360052,33.8012686829,2.18966732234
 02/06  11:00:00,179.981833274,3.10214435297,0.0,68.4956130645,48.2474882111,60.1281475517,29.3058905885,27.1162858033,2.18960478518
 02/06  12:00:00,176.194935123,3.10214435297,0.0,62.7821215061,48.2474882111,62.0547409583,26.2873745513,23.0114031819,3.27597136935
 02/06  13:00:00,179.619971206,3.10214435297,0.0,66.7515060968,48.2474882111,61.5103924513,25.5173750859,22.2399786973,3.27739638854
 02/06  14:00:00,168.150446945,3.10214435297,0.0,53.1321388232,48.2474882111,63.6602354638,25.9257737658,21.5632606314,4.36251313439
 02/06  15:00:00,158.087780808,3.10214435297,0.0,46.6015605983,48.2474882111,60.1281475517,21.4759704877,19.2866625425,2.18930794511
 02/06  16:00:00,155.360844202,3.10214435297,0.0,43.8746239918,48.2474882111,60.1281475517,19.7682626444,17.5790358679,2.18922677647
 02/06  17:00:00,158.815336489,3.10214435297,0.0,44.4392261694,48.2474882111,63.0180376616,24.174942502,21.9847197617,2.19022274028
 02/06  18:00:00,170.196904677,3.10214435297,0.0,51.96170801,37.5258241642,62.7947880557,32.6998951213,30.5110351417,2.18885997961
 02/06  19:00:00,144.199875459,3.10214435297,0.0,63.4629519403,26.8041601173,36.0181789539,36.0112425091,34.9072626907,1.10397981841
 02/06  20:00:00,144.432490926,3.10214435297,0.0,66.2643586167,26.8041601173,33.4493877451,37.9144120273,36.8106893684,1.10372265892
 02/06  21:00:00,138.870691242,3.10214435297,0.0,76.7850550031,16.0824960704,28.0885557216,39.4206980502,37.2333509182,2.18734713195
 02/06  22:00:00,140.661927284,3.10214435297,0.0,79.8606866495,16.0824960704,26.8041601173,39.7664985431,39.7464985431,0.02
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309134225,0.0,1.10309134225
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304753171,0.0,1.10304753171
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304731456,0.0,1.10304731456
 02/07  04:00:00,42.8930118356,0.530188978364,0.0,3.42663865762,2.68041601173,21.4433280938,0.19595057143,0.17595057143,0.02
 02/07  05:00:00,45.8939493022,0.883648297273,0.0,6.07411680527,2.68041601173,21.4433280938,1.26794287119,0.164894924759,1.10304794643
 02/07  06:00:00,47.6630291495,0.706918637818,0.0,5.33951030029,5.36083202345,21.4433280938,0.106510515883,0.0865105158829,0.02
 02/07  07:00:00,190.619982011,3.10214435297,0.0,145.901237447,5.36083202345,21.4433280938,1.17674626437,0.0735026571186,1.10324360725
 02/07  08:00:00,163.952139775,3.10214435297,0.0,107.142602958,16.0824960704,32.6817896323,43.5431014775,42.4393025456,1.10379893193
 02/07  09:00:00,186.479604813,3.10214435297,0.0,64.7182197681,48.2474882111,70.4033123869,35.8379954299,33.6488289747,2.18916645522
 02/07  10:00:00,167.888187807,3.10214435297,0.0,54.4753741909,48.2474882111,62.0547409583,30.0086842995,26.7341892775,3.27449502197
 02/07  11:00:00,157.83229052,3.10214435297,0.0,46.3460703097,48.2474882111,60.1281475517,24.5610193743,22.3711317508,2.18988762355
 02/07  12:00:00,153.929219679,3.10214435297,0.0,40.5164060624,48.2474882111,62.0547409583,22.7897739327,19.5140652519,3.27570868079
 02/07  13:00:00,158.112664246,3.10214435297,0.0,45.2441991364,48.2474882111,61.5103924513,20.9889795437,17.7115710868,3.27740845695
 02/07  14:00:00,150.606957713,3.10214435297,0.0,35.5886495908,48.2474882111,63.6602354638,19.5658423614,16.2883051838,3.27753717761
 02/07  15:00:00,145.221585832,3.10214435297,0.0,33.7353656218,48.2474882111,60.1281475517,18.3756133499,16.1861657929,2.189447557
 02/07  16:00:00,141.817351692,3.10214435297,0.0,30.3311314821,48.2474882111,60.1281475517,19.4164509882,17.2271434255,2.18930756274
 02/07  17:00:00,146.183164222,3.10214435297,0.0,31.8070539023,48.2474882111,63.0180376616,21.5879943273,18.3129781397,3.2750161876
 02/07  18:00:00,156.539703888,3.10411270325,0.0,38.3025388711,37.5258241642,62.7947880557,23.1559952339,22.0518648384,1.10413039556
 02/07  19:00:00,129.486232522,3.10214435297,0.0,48.7493090033,26.8041601173,36.0181789539,26.5454516155,24.3574691242,2.18798249132
 02/07  20:00:00,129.103824171,3.10214435297,0.0,50.935691862,26.8041601173,33.4493877451,27.9321172808,26.8286023745,1.1035149063
 02/07  21:00:00,125.257527022,3.10214435297,0.0,63.1718907827,16.0824960704,28.0885557216,34.9403315187,33.8366510273,1.10368049141
 02/07  22:00:00,128.404385353,3.10214435297,0.0,67.6031447183,16.0824960704,26.8041601173,39.2985191328,38.1953081666,1.10321096625
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304331868,0.0,1.10304331868
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304289738,0.0,1.10304289738
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304239529,0.0,1.10304239529
 02/08  05:00:00,44.4101768579,0.706918637818,0.0,4.76707402039,2.68041601173,21.4433280938,0.202702048195,0.182702048195,0.02
 02/08  06:00:00,48.7130287156,0.883648297273,0.0,6.21278020693,5.36083202345,21.4433280938,1.1569417691,0.0536766196064,1.10326514949
 02/08  07:00:00,180.364877743,3.10214435297,0.0,135.646133179,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  08:00:00,155.927145828,3.10214435297,0.0,99.1176090118,16.0824960704,32.6817896323,52.0915387005,49.9043332307,2.18720546985
 02/08  09:00:00,169.91208865,3.10214435297,0.0,48.1507036054,48.2474882111,70.4033123869,48.8881934412,46.6989747379,2.1892187033
 02/08  10:00:00,143.445233142,3.10214435297,0.0,30.0324195252,48.2474882111,62.0547409583,45.5893370263,43.3997325869,2.18960443935
 02/08  11:00:00,139.119843271,3.10214435297,0.0,27.6336230613,48.2474882111,60.1281475517,40.1616391094,37.9717633907,2.18987571862
 02/08  12:00:00,139.000830592,3.10369710989,0.0,25.5864642187,48.2474882111,62.0547409583,37.6420895449,34.366736355,3.27535318983
 02/08  13:00:00,141.57590883,3.18391956564,0.0,28.6256685077,48.2474882111,61.5103924513,33.1958675829,29.9184201179,3.27744746499
 02/08  14:00:00,135.863663563,3.26546966974,0.0,20.6820301246,48.2474882111,63.6602354638,25.8488123952,22.571573128,3.27723926718
 02/08  15:00:00,125.493270905,3.20553909989,0.0,13.9036559485,48.2474882111,60.1281475517,19.3629927291,16.088608848,3.27438388107
 02/08  16:00:00,125.012060728,3.10229676637,0.0,13.5256881051,48.2474882111,60.1281475517,15.4130694655,13.2242420183,2.18882744723
 02/08  17:00:00,133.228072851,3.11579745896,0.0,18.8383094249,48.2474882111,63.0180376616,16.767571353,14.5773334433,2.19023790971
 02/08  18:00:00,144.981509579,3.19294068245,0.0,26.655516583,37.5258241642,62.7947880557,24.3050169293,22.1166676236,2.18834930564
 02/08  19:00:00,119.426853638,3.10214435297,0.0,38.6899301202,26.8041601173,36.0181789539,33.2921312835,32.1881596833,1.10397160024
 02/08  20:00:00,120.783012622,3.10214435297,0.0,42.6148803128,26.8041601173,33.4493877451,35.2366135332,34.1330468612,1.10356667202
 02/08  21:00:00,113.327270172,3.10214435297,0.0,51.2416339327,16.0824960704,28.0885557216,33.4363498984,32.3326713935,1.10367850487
 02/08  22:00:00,117.083198218,3.10214435297,0.0,56.281957583,16.0824960704,26.8041601173,38.2071356233,37.103738973,1.10339665023
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303900607,0.0,1.10303900607
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303778242,0.0,1.10303778242
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303718563,0.0,1.10303718563
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303655718,0.0,1.10303655718
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  07:00:00,165.654534404,3.10214435297,0.0,120.935789839,5.36083202345,21.4433280938,1.27342366677,0.170222843791,1.10320082298
 02/09  08:00:00,139.698612507,3.10214435297,0.0,85.3564090244,16.0824960704,32.6817896323,41.6821683256,40.5783785061,1.10378981952
 02/09  09:00:00,158.038545139,3.10214435297,0.0,36.2771600941,48.2474882111,70.4033123869,37.6014404326,35.412012303,2.18942812965
 02/09  10:00:00,136.246909257,3.10214435297,0.0,22.8340956406,48.2474882111,62.0547409583,31.1464356624,28.9568248481,2.1896108143
 02/09  11:00:00,132.792423712,3.10214435297,0.0,21.3062035022,48.2474882111,60.1281475517,25.1996622679,21.9249779731,3.27468429479
 02/09  12:00:00,133.002496211,3.10214435297,0.0,19.5896825949,48.2474882111,62.0547409583,16.1435279453,13.9529811542,2.19054679104
 02/09  13:00:00,134.556672934,3.10214435297,0.0,21.6882078247,48.2474882111,61.5103924513,10.8280658285,6.46505281492,4.36301301356
 02/09  14:00:00,129.210280187,3.11397454368,0.0,14.1801418745,48.2474882111,63.6602354638,5.36816503379,2.09120821911,3.27695681468
 02/09  15:00:00,121.142641767,3.10214435297,0.0,9.6564215568,48.2474882111,60.1281475517,2.28247243874,0.0933892244297,2.18908321431
 02/09  16:00:00,118.263254109,3.10214435297,0.0,6.77703389921,48.2474882111,60.1281475517,2.18893590772,0.0,2.18893590772
 02/09  17:00:00,126.985538823,3.15113967179,0.0,12.5604331848,48.2474882111,63.0180376616,2.53964967626,0.349534751524,2.19011492473
 02/09  18:00:00,139.157135717,3.22220393806,0.0,20.8018794648,37.5258241642,62.7947880557,10.0647324164,7.87582027617,2.18891214024
 02/09  19:00:00,111.902817242,3.10214435297,0.0,31.1658937237,26.8041601173,36.0181789539,22.1741023914,19.986268829,2.18783356238
 02/09  20:00:00,113.034449064,3.10214435297,0.0,34.866316755,26.8041601173,33.4493877451,23.275167031,22.1715642218,1.10360280924
 02/09  21:00:00,105.713749173,3.10214435297,0.0,43.6281129344,16.0824960704,28.0885557216,26.1413230438,25.0376589769,1.10366406693
 02/09  22:00:00,109.268105121,3.10214435297,0.0,48.466864486,16.0824960704,26.8041601173,26.9722766028,26.9522766028,0.02
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321008831,0.0,1.10321008831
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304778563,0.0,1.10304778563
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304763051,0.0,1.10304763051
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304742839,0.0,1.10304742839
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318624351,0.0,1.10318624351
 02/10  07:00:00,153.563979509,3.10214435297,0.0,108.845234945,5.36083202345,21.4433280938,0.0592599553894,0.0392599553894,0.02
 02/10  08:00:00,131.326335957,3.10214435297,0.0,76.9841324736,16.0824960704,32.6817896323,40.040664622,38.9369339522,1.10373066976
 02/10  09:00:00,153.888532127,3.10420303025,0.0,32.1250884049,48.2474882111,70.4033123869,32.4220743422,30.2331216625,2.18895267971
 02/10  10:00:00,136.400687681,3.10214435297,0.0,22.9878740646,48.2474882111,62.0547409583,24.3181118006,21.0437130929,3.27439870773
 02/10  11:00:00,130.627999283,3.1157183401,0.0,19.1282050858,48.2474882111,60.1281475517,17.8345639997,15.6445038912,2.19006010853
 02/10  12:00:00,130.851765328,3.38964325823,0.0,17.1514528065,48.2474882111,62.0547409583,9.41322542719,6.1370628795,3.2761625477
 02/10  13:00:00,131.548870847,3.53511675256,0.0,18.2474333383,48.2474882111,61.5103924513,5.12339718451,1.845518353,3.2778788315
 02/10  14:00:00,127.339309612,3.40460209668,0.0,12.0185437463,48.2474882111,63.6602354638,3.85685045917,0.580148616547,3.27670184263
 02/10  15:00:00,121.93121711,3.1111353049,0.0,10.4360059486,48.2474882111,60.1281475517,4.21613036288,2.02655590762,2.18957445526
 02/10  16:00:00,122.779652596,3.10214435297,0.0,11.2934323858,48.2474882111,60.1281475517,4.77016597916,2.58109850339,2.18906747577
 02/10  17:00:00,129.149980491,3.15190445101,0.0,14.7241100731,48.2474882111,63.0180376616,6.81981802054,3.54469973777,3.27511828277
 02/10  18:00:00,139.171370102,3.2288100685,0.0,20.8095077192,37.5258241642,62.7947880557,13.1373537909,10.948963849,2.18838994192
 02/10  19:00:00,110.762401818,3.10214435297,0.0,30.0254783,26.8041601173,36.0181789539,21.6892132064,20.5853994017,1.1038138047
 02/10  20:00:00,109.397124596,3.10214435297,0.0,31.2289922868,26.8041601173,33.4493877451,10.2552510772,9.15172468507,1.10352639208
 02/10  21:00:00,100.16943812,3.10214435297,0.0,38.0838018812,16.0824960704,28.0885557216,7.22699009601,6.12331368993,1.10367640608
 02/10  22:00:00,104.038456916,3.10214435297,0.0,43.237216281,16.0824960704,26.8041601173,17.6152362916,16.5120338734,1.10320241818
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030464234,0.0,1.1030464234
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304614565,0.0,1.10304614565
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304582602,0.0,1.10304582602
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320198232,0.0,1.10320198232
 02/11  07:00:00,143.980832,3.10214435297,0.0,99.2620874358,5.36083202345,21.4433280938,1.10314518596,0.0,1.10314518596
 02/11  08:00:00,113.721701347,3.10214435297,0.0,76.2020410317,5.36083202345,26.5809105114,23.9788874194,23.9588874194,0.02
 02/11  09:00:00,101.860995253,3.10214435297,0.0,40.6467059563,26.8041601173,31.2995447326,18.9258072988,17.822342624,1.10346467484
 02/11  10:00:00,91.4697871418,3.10214435297,0.0,28.0078055372,26.8041601173,33.5472370403,12.9268485129,10.73922316,2.18762535289
 02/11  11:00:00,91.7020437981,3.1155522986,0.0,29.1899509511,26.8041601173,32.583940337,6.58158669621,5.47778329229,1.10380340393
 02/11  12:00:00,93.0711893304,3.31436883611,0.0,28.1125876382,26.8041601173,34.8316326447,2.60604481188,0.703858796686,1.9021860152
 02/11  13:00:00,89.7670862014,3.51701848182,0.0,25.8902304679,26.8041601173,33.5472370403,1.38928956154,0.0,1.38928956154
 02/11  14:00:00,85.1677478108,3.5420833469,0.0,23.834618421,26.8041601173,30.9784458315,1.10382398983,0.0,1.10382398983
 02/11  15:00:00,59.4884006264,3.3116223688,0.0,26.7953868374,8.04124803518,21.3317032909,1.10359414022,0.0,1.10359414022
 02/11  16:00:00,56.0768303602,3.12724234531,0.0,24.8525921991,8.04124803518,20.0473076865,1.10348620545,0.0,1.10348620545
 02/11  17:00:00,66.4736236481,3.10214435297,0.0,34.9533845783,8.04124803518,20.3684065876,3.07291433379,1.96932269135,1.10359164244
 02/11  18:00:00,89.1225458486,3.10214435297,0.0,50.5184559129,2.68041601173,18.0090894769,15.7182839382,14.6151214936,1.1031624446
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031328798,0.0,1.1031328798
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313700006,0.0,1.10313700006
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304795434,0.0,1.10304795434
 02/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299227575,0.0,1.10299227575
 02/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029890785,0.0,1.1029890785
 02/12  04:00:00,36.9065742088,0.530188978364,0.0,2.80103305429,2.68041601173,16.0824960704,0.18424106292,0.16424106292,0.02
 02/12  05:00:00,39.8465268949,0.795283467546,0.0,5.4758912512,2.68041601173,16.0824960704,0.535841829041,0.515841829041,0.02
 02/12  06:00:00,39.9851076422,0.706918637818,0.0,5.70283682821,2.68041601173,16.0824960704,1.29072064796,0.18764348821,1.10307715975
 02/12  07:00:00,42.3005232473,0.883648297273,0.0,7.84152277382,2.68041601173,16.0824960704,1.47700509874,0.374012751427,1.10299234731
 02/12  08:00:00,27.2377110731,0.706918637818,0.0,5.29210692573,2.68041601173,16.0824960704,0.307281150055,0.287281150055,0.02
 02/12  09:00:00,23.3559524465,0.883648297273,0.0,3.70095197307,2.68041601173,16.0824960704,0.35681052306,0.33681052306,0.02
 02/12  10:00:00,19.4990791484,0.176729659455,0.0,0.550997312777,2.68041601173,16.0824960704,1.10305349842,0.0,1.10305349842
 02/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310041809,0.0,1.10310041809
 02/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326605677,0.0,1.10326605677
 02/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313822302,0.0,1.10313822302
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299363136,0.0,1.10299363136
 02/12  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299126238,0.0,1.10299126238
 02/12  21:00:00,37.9105848578,0.883648297273,0.0,3.4515843843,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  22:00:00,37.6161924568,0.706918637818,0.0,3.33392164282,2.68041601173,16.0824960704,1.10319524622,0.0,1.10319524622
 02/12  23:00:00,39.5937311917,0.883648297273,0.0,5.13473071819,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  24:00:00,39.126955028,0.706918637818,0.0,4.84468421396,2.68041601173,16.0824960704,1.10283051091,0.0,1.10283051091
 02/13  01:00:00,46.5145236582,0.883648297273,0.0,6.6946911613,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  02:00:00,45.411594695,0.706918637818,0.0,5.76849185754,2.68041601173,21.4433280938,1.13295546444,0.0298543751876,1.10310108925
 02/13  03:00:00,48.2537374061,0.883648297273,0.0,8.43390490922,2.68041601173,21.4433280938,0.226228216815,0.206228216815,0.02
 02/13  04:00:00,46.6157022996,0.706918637818,0.0,6.97259946213,2.68041601173,21.4433280938,1.27316081156,0.17005676593,1.10310404563
 02/13  05:00:00,49.3522382701,0.883648297273,0.0,9.53240577316,2.68041601173,21.4433280938,0.544690316583,0.524690316583,0.02
 02/13  06:00:00,50.1361936472,0.706918637818,0.0,7.81267479806,5.36083202345,21.4433280938,1.530012992,0.426752119857,1.10326087215
 02/13  07:00:00,209.53261073,3.10214435297,0.0,164.813866166,5.36083202345,21.4433280938,1.25758528657,0.154426744091,1.10315854247
 02/13  08:00:00,169.447999647,3.10214435297,0.0,115.105796164,16.0824960704,32.6817896323,49.6743332034,48.5705833927,1.10374981072
 02/13  09:00:00,176.673202198,3.10214435297,0.0,54.9118171528,48.2474882111,70.4033123869,40.4095148032,38.220067926,2.18944687716
 02/13  10:00:00,150.156293088,3.10214435297,0.0,36.7434794719,48.2474882111,62.0547409583,32.1022795513,29.9126212089,2.18965834248
 02/13  11:00:00,145.42517432,3.1148329979,0.0,33.9262654647,48.2474882111,60.1281475517,23.4650354387,21.2752627708,2.18977266796
 02/13  12:00:00,143.834784751,3.26661412542,0.0,30.2575013626,48.2474882111,62.0547409583,16.0979731011,12.8222736974,3.2756994037
 02/13  13:00:00,144.750196923,3.40117532509,0.0,31.5827008412,48.2474882111,61.5103924513,8.8269921989,5.54986034059,3.27713185831
 02/13  14:00:00,136.796690127,3.54091213124,0.0,21.3396142268,48.2474882111,63.6602354638,4.01060392578,0.732996961117,3.27760696466
 02/13  15:00:00,124.61426511,3.44726250652,0.0,12.7829267469,48.2474882111,60.1281475517,3.27445689968,0.0,3.27445689968
 02/13  16:00:00,121.078577501,3.19987822202,0.0,9.49462342245,48.2474882111,60.1281475517,2.66067407641,0.471438703684,2.18923537273
 02/13  17:00:00,128.458044873,3.10214435297,0.0,14.0819345537,48.2474882111,63.0180376616,2.38331754912,0.192822628624,2.19049492049
 02/13  18:00:00,136.871540371,3.15803669522,0.0,21.047784695,37.5258241642,62.7947880557,2.8525220339,0.663805148153,2.18871688575
 02/13  19:00:00,113.630537748,3.10214435297,0.0,32.8936142296,26.8041601173,36.0181789539,11.6866834411,10.5827714389,1.10391200224
 02/13  20:00:00,116.588693833,3.10214435297,0.0,38.4205615239,26.8041601173,33.4493877451,20.7238883388,19.620228275,1.10366006377
 02/13  21:00:00,111.849777943,3.10214435297,0.0,49.7641417041,16.0824960704,28.0885557216,21.7227449687,19.5355184258,2.18722654291
 02/13  22:00:00,115.287724163,3.10214435297,0.0,54.4864835281,16.0824960704,26.8041601173,21.6324322953,21.6124322953,0.02
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308844605,0.0,1.10308844605
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304766574,0.0,1.10304766574
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304747025,0.0,1.10304747025
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304725416,0.0,1.10304725416
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  07:00:00,160.249251843,3.10214435297,0.0,115.530507279,5.36083202345,21.4433280938,1.14247866248,0.0392759311276,1.10320273136
 02/14  08:00:00,134.071337546,3.10214435297,0.0,79.7291340632,16.0824960704,32.6817896323,33.2867319235,32.1829945146,1.10373740885
 02/14  09:00:00,152.56592468,3.10214435297,0.0,30.8045396352,48.2474882111,70.4033123869,23.2771833585,21.0880143318,2.1891690267
 02/14  10:00:00,132.727168283,3.10214435297,0.0,19.3143546662,48.2474882111,62.0547409583,14.1889409703,11.9992584061,2.18968256422
 02/14  11:00:00,129.182334685,3.18196411271,0.0,17.616294715,48.2474882111,60.1281475517,7.74624197525,4.47150601623,3.27473595902
 02/14  12:00:00,129.581086267,3.50903248924,0.0,15.7613845145,48.2474882111,62.0547409583,3.41763145428,0.142102632679,3.2755288216
 02/14  13:00:00,131.398363625,3.69353821747,0.0,17.9385046509,48.2474882111,61.5103924513,3.27722543758,0.0,3.27722543758
 02/14  14:00:00,127.204306809,3.87279027867,0.0,11.4153527611,48.2474882111,63.6602354638,3.27736214849,0.0,3.27736214849
 02/14  15:00:00,117.352457304,3.70361789723,0.0,5.26476355014,48.2474882111,60.1281475517,2.18933926327,0.0,2.18933926327
 02/14  16:00:00,116.11585166,3.35891738145,0.0,4.37285842141,48.2474882111,60.1281475517,2.18919909506,0.0,2.18919909506
 02/14  17:00:00,122.71893919,3.17564053809,0.0,8.26933268502,48.2474882111,63.0180376616,3.27544965209,0.0,3.27544965209
 02/14  18:00:00,131.702557294,3.23751725255,0.0,15.7993210612,37.5258241642,62.7947880557,3.24262267158,2.13854137835,1.10408129324
 02/14  19:00:00,104.243576159,3.10214435297,0.0,23.5066526409,26.8041601173,36.0181789539,18.4266288331,16.2385743973,2.18805443574
 02/14  20:00:00,107.45433948,3.10214435297,0.0,29.2862071709,26.8041601173,33.4493877451,25.1464139955,24.0428228214,1.1035911741
 02/14  21:00:00,100.489606177,3.10214435297,0.0,38.4039699378,16.0824960704,28.0885557216,29.0539963452,27.9503575708,1.10363877437
 02/14  22:00:00,105.01215957,3.10214435297,0.0,44.2109189356,16.0824960704,26.8041601173,33.3114515918,32.20826377,1.10318782178
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304698298,0.0,1.10304698298
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304670649,0.0,1.10304670649
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304642558,0.0,1.10304642558
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320495224,0.0,1.10320495224
 02/15  07:00:00,158.973013364,3.10214435297,0.0,114.2542688,5.36083202345,21.4433280938,0.169289583098,0.149289583098,0.02
 02/15  08:00:00,129.020572263,3.10214435297,0.0,77.1457021129,16.0824960704,32.6817896323,47.0839123334,44.8964752262,2.18743710714
 02/15  09:00:00,152.61229987,3.10551238007,0.0,30.8475467981,48.2474882111,70.4033123869,30.957067691,28.7677735682,2.18929412283
 02/15  10:00:00,132.403425172,3.10214435297,0.0,18.9906115556,48.2474882111,62.0547409583,18.8234975684,16.6336582154,2.18983935296
 02/15  11:00:00,128.791812993,3.17432172039,0.0,17.2334154157,48.2474882111,60.1281475517,8.74803954896,6.5582561779,2.18978337106
 02/15  12:00:00,129.317151304,3.48389358609,0.0,15.522588454,48.2474882111,62.0547409583,4.05205450572,0.776435969032,3.27561853668
 02/15  13:00:00,130.085679112,3.69529213376,0.0,16.6240662216,48.2474882111,61.5103924513,3.27732354198,0.0,3.27732354198
 02/15  14:00:00,126.338381445,3.88342927429,0.0,10.5387884021,48.2474882111,63.6602354638,3.27711469372,0.0,3.27711469372
 02/15  15:00:00,116.738115448,3.69666156625,0.0,4.65737802444,48.2474882111,60.1281475517,2.18984803083,0.0,2.18984803083
 02/15  16:00:00,115.640983423,3.37268966649,0.0,3.88421789955,48.2474882111,60.1281475517,2.18934036077,0.0,2.18934036077
 02/15  17:00:00,121.510602773,3.18913397458,0.0,7.04750283187,48.2474882111,63.0180376616,3.27504854505,0.0,3.27504854505
 02/15  18:00:00,131.078460797,3.25201878801,0.0,15.1607230286,37.5258241642,62.7947880557,3.8411609549,1.65265821802,2.18850273689
 02/15  19:00:00,103.863135407,3.10214435297,0.0,23.1262118884,26.8041601173,36.0181789539,13.9702958464,12.8663578154,1.10393803098
 02/15  20:00:00,105.783638262,3.10214435297,0.0,27.6155059528,26.8041601173,33.4493877451,17.7923282196,16.6887905225,1.10353769705
 02/15  21:00:00,98.2420861147,3.10214435297,0.0,36.1564498756,16.0824960704,28.0885557216,22.1394459553,21.0357978427,1.10364811258
 02/15  22:00:00,101.596724537,3.10214435297,0.0,40.7954839023,16.0824960704,26.8041601173,21.2853931061,20.1821390243,1.10325408179
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304601245,0.0,1.10304601245
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304545295,0.0,1.10304545295
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304509277,0.0,1.10304509277
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030447153,0.0,1.1030447153
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  07:00:00,144.43039394,3.10214435297,0.0,99.7116493755,5.36083202345,21.4433280938,1.12832728091,0.0251618865656,1.10316539434
 02/16  08:00:00,122.085348858,3.10214435297,0.0,70.2104787082,16.0824960704,32.6817896323,34.6985019025,33.5947435772,1.10375832526
 02/16  09:00:00,158.631094165,3.1048365367,0.0,36.8670169365,48.2474882111,70.4033123869,28.3543496239,26.1649954209,2.18935420303
 02/16  10:00:00,137.112044538,3.10214435297,0.0,23.6992309213,48.2474882111,62.0547409583,22.7220381919,20.5325015982,2.18953659379
 02/16  11:00:00,132.014554322,3.10214435297,0.0,20.5283341118,48.2474882111,60.1281475517,17.6318895141,14.3571237917,3.27476572237
 02/16  12:00:00,129.077895421,3.15967792604,0.0,15.6075482313,48.2474882111,62.0547409583,8.07766133977,5.88672886842,2.19093247136
 02/16  13:00:00,130.180834089,3.46770941376,0.0,16.9468039189,48.2474882111,61.5103924513,4.80848947446,0.445104401459,4.363385073
 02/16  14:00:00,126.91019195,3.72525562517,0.0,11.2687725556,48.2474882111,63.6602354638,3.27685847663,0.0,3.27685847663
 02/16  15:00:00,117.096751967,3.60391194624,0.0,5.10876416423,48.2474882111,60.1281475517,2.18922663729,0.0,2.18922663729
 02/16  16:00:00,115.82931704,3.33400149901,0.0,4.11123968451,48.2474882111,60.1281475517,2.18887251401,0.0,2.18887251401
 02/16  17:00:00,119.160555029,3.19641377485,0.0,4.69017528779,48.2474882111,63.0180376616,2.19006909993,0.0,2.19006909993
 02/16  18:00:00,127.761641204,3.26117980479,0.0,11.8347424187,37.5258241642,62.7947880557,2.48047640054,0.291408401609,2.18906799893
 02/16  19:00:00,100.983849069,3.10214435297,0.0,20.2469255503,26.8041601173,36.0181789539,9.10441840138,6.91664330048,2.1877751009
 02/16  20:00:00,102.773996602,3.10214435297,0.0,24.6058642927,26.8041601173,33.4493877451,10.4039902458,9.30041112713,1.10357911865
 02/16  21:00:00,94.1787692962,3.10214435297,0.0,32.0931330571,16.0824960704,28.0885557216,13.4562007551,12.3525619561,1.10363879896
 02/16  22:00:00,97.4438614714,3.10214435297,0.0,36.6426208367,16.0824960704,26.8041601173,14.4917181898,14.4717181898,0.02
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316861178,0.0,1.10316861178
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304361203,0.0,1.10304361203
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304314448,0.0,1.10304314448
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304267969,0.0,1.10304267969
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103215868,0.0,1.103215868
 02/17  07:00:00,130.547352317,3.10214435297,0.0,85.828607753,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  08:00:00,112.83168559,3.10214435297,0.0,60.9568154406,16.0824960704,32.6817896323,27.8048020706,26.7010982656,1.10370380495
 02/17  09:00:00,152.851907683,3.10928294649,0.0,31.0833840444,48.2474882111,70.4033123869,19.1042124682,16.915111941,2.1891005272
 02/17  10:00:00,130.733741814,3.10214435297,0.0,17.3209281979,48.2474882111,62.0547409583,13.1529860867,9.87869477571,3.27429131095
 02/17  11:00:00,128.353641707,3.10214435297,0.0,16.8674214974,48.2474882111,60.1281475517,5.84334680616,3.65355407448,2.18979273168
 02/17  12:00:00,126.668982089,3.10214435297,0.0,13.2561684727,48.2474882111,62.0547409583,3.67947012694,0.403398173694,3.27607195325
 02/17  13:00:00,126.571266543,3.11214216041,0.0,13.6928036263,48.2474882111,61.5103924513,3.27778334589,0.0,3.27778334589
 02/17  14:00:00,126.122245422,3.13896677503,0.0,11.0671148778,48.2474882111,63.6602354638,3.27700261263,0.0,3.27700261263
 02/17  15:00:00,118.556702032,3.10214435297,0.0,7.07048182205,48.2474882111,60.1281475517,2.18951157077,0.0,2.18951157077
 02/17  16:00:00,116.285995349,3.10214435297,0.0,4.79977513916,48.2474882111,60.1281475517,2.1890046801,0.0,2.1890046801
 02/17  17:00:00,118.725869452,3.17540480469,0.0,4.27649868034,48.2474882111,63.0180376616,3.27502206448,0.0,3.27502206448
 02/17  18:00:00,127.009321921,3.25064919822,0.0,11.0929537424,37.5258241642,62.7947880557,2.18833364685,0.0,2.18833364685
 02/17  19:00:00,103.231606028,3.10214435297,0.0,22.4946825098,26.8041601173,36.0181789539,6.62175773472,5.51779862435,1.10395911037
 02/17  20:00:00,104.231075564,3.10214435297,0.0,26.0629432548,26.8041601173,33.4493877451,10.8323489473,9.72873437419,1.10361457308
 02/17  21:00:00,95.5393865642,3.10214435297,0.0,33.4537503251,16.0824960704,28.0885557216,15.4487222626,14.3450725775,1.10364968512
 02/17  22:00:00,99.1936657338,3.10214435297,0.0,38.3924250991,16.0824960704,26.8041601173,20.1262231942,19.023036673,1.10318652118
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304031465,0.0,1.10304031465
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303970485,0.0,1.10303970485
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303913118,0.0,1.10303913118
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318800937,0.0,1.10318800937
 02/18  07:00:00,151.025987393,3.10214435297,0.0,106.307242829,5.36083202345,21.4433280938,1.14919188087,0.0460602114508,1.10313166941
 02/18  08:00:00,111.092519719,3.10214435297,0.0,76.0401927375,5.36083202345,26.5809105114,43.8778025797,43.8578025797,0.02
 02/18  09:00:00,102.491083191,3.10214435297,0.0,41.2767938943,26.8041601173,31.2995447326,29.9756460439,28.8720662236,1.10357982034
 02/18  10:00:00,92.1176496795,3.10214435297,0.0,28.6556680748,26.8041601173,33.5472370403,18.2271128638,16.0395453185,2.18756754524
 02/18  11:00:00,91.2274107974,3.1107632391,0.0,28.7201070099,26.8041601173,32.583940337,6.96854784724,5.86477424132,1.10377360592
 02/18  12:00:00,92.0599176965,3.31892578036,0.0,27.09675906,26.8041601173,34.8316326447,1.73087384936,0.626800075789,1.10407377357
 02/18  13:00:00,87.8048067514,3.55649717489,0.0,23.8884723248,26.8041601173,33.5472370403,2.18776771853,0.0,2.18776771853
 02/18  14:00:00,81.8914982607,3.56877349332,0.0,20.5316787245,26.8041601173,30.9784458315,1.10379310231,0.0,1.10379310231
 02/18  15:00:00,54.7484649083,3.37678030782,0.0,21.9902931803,8.04124803518,21.3317032909,1.10356646053,0.0,1.10356646053
 02/18  16:00:00,51.1094487352,3.14864436273,0.0,19.8638085567,8.04124803518,20.0473076865,1.10346065644,0.0,1.10346065644
 02/18  17:00:00,51.8314246112,3.10214435297,0.0,20.3111855414,8.04124803518,20.3684065876,1.10347701178,0.0,1.10347701178
 02/18  18:00:00,70.9039029784,3.10214435297,0.0,34.767146376,2.68041601173,18.0090894769,1.10314998281,0.0,1.10314998281
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315340366,0.0,1.10315340366
