Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032149964,0.0,1.1032149964
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304238945,0.0,1.10304238945
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299085946,0.0,1.10299085946
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299189637,0.0,1.10299189637
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306612092,0.0,1.10306612092
 02/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302621885,0.0,1.10302621885
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302808672,0.0,1.10302808672
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313634817,0.0,1.10313634817
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327337436,0.0,1.10327337436
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313823182,0.0,1.10313823182
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302732179,0.0,1.10302732179
 02/19  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299218836,0.0,1.10299218836
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031565687,0.0,1.1031565687
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299147615,0.0,1.10299147615
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299148649,0.0,1.10299148649
 02/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029913291,0.0,1.1029913291
 02/20  05:00:00,37.2049622289,0.530188978364,0.0,3.09942107433,2.68041601173,16.0824960704,0.0547958091629,0.0347958091629,0.02
 02/20  06:00:00,40.5093335389,0.883648297273,0.0,6.05033306541,2.68041601173,16.0824960704,1.10320502853,0.0,1.10320502853
 02/20  07:00:00,39.5892215596,0.706918637818,0.0,5.30695074561,2.68041601173,16.0824960704,0.0385490736883,0.0185490736883,0.02
 02/20  08:00:00,26.3774019316,0.883648297273,0.0,6.72240145815,2.68041601173,16.0824960704,1.22888880313,0.125862120489,1.10302668265
 02/20  09:00:00,22.2121641613,0.706918637818,0.0,2.73389334729,2.68041601173,16.0824960704,0.0760588769317,0.0560588769317,0.02
 02/20  10:00:00,20.5038557627,0.441824148636,0.0,1.29067943783,2.68041601173,16.0824960704,0.264225971214,0.244225971214,0.02
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302664235,0.0,1.10302664235
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310125658,0.0,1.10310125658
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329134787,0.0,1.10329134787
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298971881,0.0,1.10298971881
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302717433,0.0,1.10302717433
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298960766,0.0,1.10298960766
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306936516,0.0,1.10306936516
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/21  01:00:00,39.844974131,0.176729659455,0.0,0.732060271914,2.68041601173,21.4433280938,1.10303940093,0.0,1.10303940093
 02/21  02:00:00,40.5956162851,0.353459318909,0.0,1.30597276654,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,41.6360282699,0.530188978364,0.0,2.16965509189,2.68041601173,21.4433280938,1.10310296165,0.0,1.10310296165
 02/21  04:00:00,41.9207300109,0.530188978364,0.0,2.4543568329,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  05:00:00,44.4601909573,0.883648297273,0.0,4.64035846041,2.68041601173,21.4433280938,1.10304348167,0.0,1.10304348167
 02/21  06:00:00,46.1988850968,0.706918637818,0.0,3.87536624757,5.36083202345,21.4433280938,1.1032630663,0.0,1.1032630663
 02/21  07:00:00,180.933045004,3.10214435297,0.0,138.681633773,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  08:00:00,151.822958455,3.10214435297,0.0,99.9480883057,16.0824960704,32.6817896323,19.7510446491,18.647210302,1.10383434704
 02/21  09:00:00,176.967843807,3.10214435297,0.0,55.2064587615,48.2474882111,70.4033123869,16.4189479129,14.2298406914,2.18910722155
 02/21  10:00:00,151.973285833,3.10214435297,0.0,38.5604722161,48.2474882111,62.0547409583,12.8816876712,9.60730772795,3.27437994327
 02/21  11:00:00,142.62327043,3.10214435297,0.0,31.13705022,48.2474882111,60.1281475517,6.94270154688,4.75306771169,2.1896338352
 02/21  12:00:00,136.236528752,3.10214435297,0.0,22.8237151351,48.2474882111,62.0547409583,4.14860998635,0.872798253462,3.27581173289
 02/21  13:00:00,138.215750876,3.10214435297,0.0,25.3472857664,48.2474882111,61.5103924513,3.27751647747,0.0,3.27751647747
 02/21  14:00:00,131.438107222,3.10214435297,0.0,16.4197991005,48.2474882111,63.6602354638,3.27764219758,0.0,3.27764219758
 02/21  15:00:00,120.58353846,3.10214435297,0.0,9.09731824986,48.2474882111,60.1281475517,2.18957750802,0.0,2.18957750802
 02/21  16:00:00,117.260504181,3.10214435297,0.0,5.7742839714,48.2474882111,60.1281475517,2.18882409201,0.0,2.18882409201
 02/21  17:00:00,120.678368531,3.10214435297,0.0,6.30225821078,48.2474882111,63.0180376616,3.27511201805,0.0,3.27511201805
 02/21  18:00:00,125.959032997,3.16087030637,0.0,12.5997770437,37.5258241642,62.7947880557,1.10416052124,0.0,1.10416052124
 02/21  19:00:00,103.340475382,3.10214435297,0.527672023151,22.0758798411,26.8041601173,36.0181789539,2.18805577952,0.0,2.18805577952
 02/21  20:00:00,103.76857614,3.10214435297,0.0756329104702,25.5248109204,26.8041601173,33.4493877451,1.10353952172,0.0,1.10353952172
 02/21  21:00:00,98.7498876017,3.10214435297,0.0,36.6642513626,16.0824960704,28.0885557216,1.10370608157,0.0,1.10370608157
 02/21  22:00:00,101.158752309,3.10214435297,0.0,40.3575116741,16.0824960704,26.8041601173,1.10318097394,0.0,1.10318097394
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030474902,0.0,1.1030474902
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304715054,0.0,1.10304715054
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304687433,0.0,1.10304687433
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319534119,0.0,1.10319534119
 02/22  07:00:00,101.821756702,3.10214435297,0.0,59.5703454712,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  08:00:00,97.6494954874,3.10214435297,0.0,45.7746253377,16.0824960704,32.6817896323,2.18734917876,0.0,2.18734917876
 02/22  09:00:00,137.874357996,3.1043836711,0.267008984783,15.8437246483,48.2474882111,70.4033123869,2.18926682034,0.0,2.18926682034
 02/22  10:00:00,124.769497419,3.10214435297,2.38359975587,8.97308404624,48.2474882111,62.0547409583,2.18963376266,0.0,2.18963376266
 02/22  11:00:00,122.865332473,3.10214435297,4.74770945167,6.63140281177,48.2474882111,60.1281475517,2.18958821402,0.0,2.18958821402
 02/22  12:00:00,124.436749114,3.10214435297,5.85809227415,5.16584322362,48.2474882111,62.0547409583,3.27540502689,0.0,3.27540502689
 02/22  13:00:00,125.356790514,3.11419421878,6.75485051101,5.72142502777,48.2474882111,61.5103924513,3.27749282702,0.0,3.27749282702
 02/22  14:00:00,124.993463561,3.14889132382,7.37167109023,2.55673737795,48.2474882111,63.6602354638,3.27727622602,0.0,3.27727622602
 02/22  15:00:00,119.243878623,3.10214435297,6.61110456472,1.14655384827,48.2474882111,60.1281475517,3.27414149265,0.0,3.27414149265
 02/22  16:00:00,117.224915808,3.10214435297,4.54732810629,1.1913674922,48.2474882111,60.1281475517,2.18884516425,0.0,2.18884516425
 02/22  17:00:00,119.002638532,3.16909847614,2.10839612137,2.4511779677,48.2474882111,63.0180376616,2.19025082332,0.0,2.19025082332
 02/22  18:00:00,120.539998575,3.2471335445,0.307064873221,6.78741450985,37.5258241642,62.7947880557,2.1883597776,0.0,2.1883597776
 02/22  19:00:00,92.8875040056,3.10214435297,0.0,12.1505804874,26.8041601173,36.0181789539,1.10365897464,0.0,1.10365897464
 02/22  20:00:00,95.0272223348,3.10214435297,0.0,16.8590900254,26.8041601173,33.4493877451,1.10356999882,0.0,1.10356999882
 02/22  21:00:00,86.8979363772,3.10214435297,0.0,24.8123001381,16.0824960704,28.0885557216,1.10368134774,0.0,1.10368134774
 02/22  22:00:00,88.6517159931,3.10214435297,0.0,27.8504753584,16.0824960704,26.8041601173,1.1033987048,0.0,1.1033987048
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303906798,0.0,1.10303906798
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303804153,0.0,1.10303804153
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303724225,0.0,1.10303724225
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303642493,0.0,1.10303642493
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,110.872691206,3.10214435297,0.0,68.6212799754,5.36083202345,21.4433280938,1.10314691036,0.0,1.10314691036
 02/23  08:00:00,103.065984345,3.10214435297,0.0,51.1911141958,16.0824960704,32.6817896323,13.6197222892,12.5159354043,1.10378688491
 02/23  09:00:00,145.750633803,3.11530553583,0.0,23.9760875756,48.2474882111,70.4033123869,9.52010178673,7.3306869468,2.18941483993
 02/23  10:00:00,128.946481021,3.10214435297,0.0,15.5336674041,48.2474882111,62.0547409583,6.54653168614,4.35694650387,2.18958518227
 02/23  11:00:00,123.428922984,3.10214435297,0.0,11.9427027741,48.2474882111,60.1281475517,5.11189122488,1.83724626302,3.27464496186
 02/23  12:00:00,123.5281687,3.10214435297,0.0,10.1153550833,48.2474882111,62.0547409583,2.19051185811,0.0,2.19051185811
 02/23  13:00:00,123.902126168,3.12569690695,0.0,11.0101085047,48.2474882111,61.5103924513,4.36342719335,0.0,4.36342719335
 02/23  14:00:00,122.287567272,3.15812038332,0.0,7.21328311962,48.2474882111,63.6602354638,3.27687428546,0.0,3.27687428546
 02/23  15:00:00,116.564630059,3.10214435297,0.0,5.07840984905,48.2474882111,60.1281475517,2.18902748099,0.0,2.18902748099
 02/23  16:00:00,116.151814326,3.10214435297,0.0,4.6655941166,48.2474882111,60.1281475517,2.18887404782,0.0,2.18887404782
 02/23  17:00:00,120.172794122,3.17246292347,0.0,5.7263652313,48.2474882111,63.0180376616,2.19006194978,0.0,2.19006194978
 02/23  18:00:00,126.247968685,3.25015086556,0.0,12.799432172,37.5258241642,62.7947880557,2.74378884093,0.554947984142,2.18884085678
 02/23  19:00:00,104.697073159,3.10214435297,0.0,23.9601496403,26.8041601173,36.0181789539,10.9836947292,8.79593349965,2.18776122956
 02/23  20:00:00,106.562924979,3.10214435297,0.0,28.3947926695,26.8041601173,33.4493877451,16.3100020813,15.2064301198,1.10357196156
 02/23  21:00:00,98.164100076,3.10214435297,0.0,36.0784638369,16.0824960704,28.0885557216,23.2392068834,22.13557689,1.10362999346
 02/23  22:00:00,102.086862514,3.10214435297,0.0,41.2856218798,16.0824960704,26.8041601173,25.4426560828,25.4226560828,0.02
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315305307,0.0,1.10315305307
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304081013,0.0,1.10304081013
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303998664,0.0,1.10303998664
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303919139,0.0,1.10303919139
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320887473,0.0,1.10320887473
 02/24  07:00:00,138.506862753,3.10214435297,0.0,96.2554515219,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  08:00:00,122.218126114,3.10214435297,0.0,70.3432559648,16.0824960704,32.6817896323,39.8089901134,38.7053009898,1.10368912357
 02/24  09:00:00,160.665963838,3.104508866,0.0,38.9022142803,48.2474882111,70.4033123869,37.4567094749,35.2676562244,2.18905325045
 02/24  10:00:00,142.431506166,3.10214435297,0.0,29.0186925496,48.2474882111,62.0547409583,37.2083565461,33.934146677,3.27420986908
 02/24  11:00:00,134.203940744,3.10214435297,0.0,22.717720534,48.2474882111,60.1281475517,27.5492558132,25.3595254833,2.18973032987
 02/24  12:00:00,131.990808749,3.10214435297,0.0,18.5779951322,48.2474882111,62.0547409583,19.1078965045,15.8319376819,3.27595882262
 02/24  13:00:00,131.847869211,3.1050481041,0.0,18.9765003502,48.2474882111,61.5103924513,14.7293587845,11.451711107,3.27764767753
 02/24  14:00:00,128.634661337,3.13175578467,0.0,13.5867417834,48.2474882111,63.6602354638,10.5985744259,7.32126768815,3.27730673771
 02/24  15:00:00,120.032851051,3.10214435297,0.0,8.54663084128,48.2474882111,60.1281475517,8.07462257953,5.88532522273,2.1892973568
 02/24  16:00:00,118.256060402,3.10214435297,0.0,6.76984019206,48.2474882111,60.1281475517,8.96591813779,6.77702240126,2.18889573653
 02/24  17:00:00,122.261080447,3.17844357648,0.0,7.8086709038,48.2474882111,63.0180376616,11.8298067416,8.55459171345,3.27521502817
 02/24  18:00:00,132.341303504,3.24781388879,0.0,18.8951039681,37.5258241642,62.7947880557,22.1198271823,21.0156341454,1.10419303685
 02/24  19:00:00,112.555195615,3.10214435297,0.0,31.8182720967,26.8041601173,36.0181789539,36.6320931685,34.4439733897,2.18811977883
 02/24  20:00:00,114.097852923,3.10214435297,0.0,35.9297206141,26.8041601173,33.4493877451,41.1609824458,40.057419166,1.10356327977
 02/24  21:00:00,108.000164542,3.10214435297,0.0,45.9145283026,16.0824960704,28.0885557216,47.7044181041,46.6006878394,1.1037302647
 02/24  22:00:00,111.738940768,3.10214435297,0.0,50.9377001329,16.0824960704,26.8041601173,46.8647415341,45.7615463477,1.10319518635
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304044158,0.0,1.10304044158
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303948479,0.0,1.10303948479
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  04:00:00,38.779562864,0.706918637818,0.0,4.49729205,2.68041601173,16.0824960704,1.8418816294,0.738841860808,1.10303976859
 02/25  05:00:00,40.9662738641,0.883648297273,0.0,6.50727339061,2.68041601173,16.0824960704,0.382384870284,0.362384870284,0.02
 02/25  06:00:00,40.6193817027,0.706918637818,0.0,6.33711088873,2.68041601173,16.0824960704,2.07647051205,0.973261470269,1.10320904178
 02/25  07:00:00,173.277055624,3.10214435297,0.0,131.025644393,5.36083202345,21.4433280938,1.16499223872,0.0618561136484,1.10313612507
 02/25  08:00:00,125.864952274,3.10214435297,0.0,90.8126252924,5.36083202345,26.5809105114,58.3626881595,58.3426881595,0.02
 02/25  09:00:00,115.360024748,3.10214435297,0.0,54.1457354513,26.8041601173,31.2995447326,46.8995042244,45.7959146532,1.10358957113
 02/25  10:00:00,102.481904575,3.10214435297,0.0,39.0199229706,26.8041601173,33.5472370403,38.6786861605,36.4910871727,2.18759898779
 02/25  11:00:00,101.003095939,3.10214435297,0.0,38.5044110375,26.8041601173,32.583940337,29.9518342921,28.8481332586,1.10370103348
 02/25  12:00:00,101.749856108,3.14868891133,0.0,36.9569343402,26.8041601173,34.8316326447,25.4120915265,24.3080990301,1.1039924964
 02/25  13:00:00,97.6024576812,3.27750129253,0.0,33.965119137,26.8041601173,33.5472370403,19.2075972049,17.0198224459,2.18777475902
 02/25  14:00:00,92.1611120449,3.31138651532,0.0,31.0586794866,26.8041601173,30.9784458315,14.1908142173,13.0871006323,1.10371358507
 02/25  15:00:00,68.1765658459,3.15912211362,0.0,35.6360523122,8.04124803518,21.3317032909,19.7457106713,18.6421039734,1.10360669785
 02/25  16:00:00,65.115159171,3.10214435297,0.0,33.9160190023,8.04124803518,20.0473076865,22.1903785226,21.086891414,1.10348710863
 02/25  17:00:00,65.9503656252,3.10214435297,0.0,34.4301265553,8.04124803518,20.3684065876,24.05707134,22.9535601841,1.10351115586
 02/25  18:00:00,85.4572424972,3.10214435297,0.0,54.2551525614,2.68041601173,18.0090894769,33.9911907966,32.888045179,1.1031456176
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314863543,0.0,1.10314863543
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325701805,0.0,1.10325701805
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304733158,0.0,1.10304733158
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  01:00:00,36.9501201254,0.530188978364,0.0,2.8445789708,2.68041601173,16.0824960704,1.27895412649,0.175962717195,1.10299140929
 02/26  02:00:00,38.7097669596,0.706918637818,0.0,4.42749614561,2.68041601173,16.0824960704,0.211020624674,0.191020624674,0.02
 02/26  03:00:00,40.7232631906,0.883648297273,0.0,6.2642627171,2.68041601173,16.0824960704,0.161712799083,0.141712799083,0.02
 02/26  04:00:00,40.3392547292,0.706918637818,0.0,6.05698391518,2.68041601173,16.0824960704,1.56238608573,0.459340693687,1.10304539205
 02/26  05:00:00,42.5090741374,0.883648297273,0.0,8.05007366391,2.68041601173,16.0824960704,0.466263142689,0.446263142689,0.02
 02/26  06:00:00,41.5797858151,0.706918637818,0.0,7.29751500109,2.68041601173,16.0824960704,2.0007916248,0.897631397039,1.10316022776
 02/26  07:00:00,41.0254107556,0.883648297273,0.0,9.03374361543,2.68041601173,16.0824960704,0.946460943255,0.926460943255,0.02
 02/26  08:00:00,25.9918640894,0.706918637818,0.0,6.51359327542,2.68041601173,16.0824960704,2.20214500148,1.09915336626,1.10299163523
 02/26  09:00:00,24.1674652451,0.883648297273,0.0,4.51246477166,2.68041601173,16.0824960704,0.828710800622,0.808710800622,0.02
 02/26  10:00:00,22.499721036,0.706918637818,0.0,3.02145022195,2.68041601173,16.0824960704,1.45973098955,0.356697046831,1.10303394272
 02/26  11:00:00,22.6887262527,0.883648297273,0.0,3.03372577927,2.68041601173,16.0824960704,0.0407771869638,0.0207771869638,0.02
 02/26  12:00:00,20.9336601059,0.530188978364,0.0,1.63211895136,2.68041601173,16.0824960704,1.12433896508,0.021235457802,1.10310350728
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325227803,0.0,1.10325227803
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310483892,0.0,1.10310483892
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  18:00:00,26.5227318943,0.0883648297273,0.0,0.261014888397,2.68041601173,16.0824960704,1.10303227791,0.0,1.10303227791
 02/26  19:00:00,37.3800733755,0.883648297273,0.0,2.921072902,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  20:00:00,37.9128821344,0.706918637818,0.0,3.63061132038,2.68041601173,16.0824960704,1.10299133537,0.0,1.10299133537
 02/26  21:00:00,40.0052333902,0.883648297273,0.0,5.54623291675,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  22:00:00,40.2393516495,0.706918637818,0.0,5.95708083546,2.68041601173,16.0824960704,1.10314779329,0.0,1.10314779329
 02/26  23:00:00,42.187471062,0.883648297273,0.0,7.72847058851,2.68041601173,16.0824960704,0.0686849031584,0.0486849031584,0.02
 02/26  24:00:00,41.8711441903,0.706918637818,0.0,7.58887337624,2.68041601173,16.0824960704,1.45897719294,0.355987971494,1.10298922144
 02/27  01:00:00,49.6662877208,0.883648297273,0.0,9.84645522384,2.68041601173,21.4433280938,0.833965137395,0.813965137395,0.02
 02/27  02:00:00,48.5060252488,0.706918637818,0.0,8.86292241136,2.68041601173,21.4433280938,2.38527047312,1.28216534128,1.10310513183
 02/27  03:00:00,51.2858216286,0.883648297273,0.0,11.4659891316,2.68041601173,21.4433280938,1.83126024765,1.81126024765,0.02
 02/27  04:00:00,52.8329707739,1.06516155966,0.0,12.8316250146,2.68041601173,21.4433280938,3.70862859894,2.60552691171,1.10310168724
 02/27  05:00:00,60.5413844641,1.95471460555,0.0,19.6504856589,2.68041601173,21.4433280938,3.57605823174,3.55605823174,0.02
 02/27  06:00:00,67.3716404374,2.376156047,0.0,23.3788841791,5.36083202345,21.4433280938,4.67425461638,3.57099149098,1.1032631254
 02/27  07:00:00,233.813406263,3.10214435297,0.0,194.029328366,5.36083202345,21.4433280938,0.507242363866,0.487242363866,0.02
 02/27  08:00:00,183.430661531,3.10214435297,0.0,131.555791382,16.0824960704,32.6817896323,67.9075984104,65.720181417,2.18741699337
 02/27  09:00:00,198.833647413,3.10214435297,0.0,77.0722623678,48.2474882111,70.4033123869,54.6930285119,52.5039446613,2.18908385063
 02/27  10:00:00,166.783688006,3.10214435297,0.0,53.3708743892,48.2474882111,62.0547409583,49.0400272542,46.850262762,2.18976449215
 02/27  11:00:00,153.861488147,3.10214435297,0.0,42.3752679368,48.2474882111,60.1281475517,38.5759995286,36.3862864977,2.18971303093
 02/27  12:00:00,148.35249612,3.10214435297,0.0,34.9396825034,48.2474882111,62.0547409583,26.2716426774,22.9957626877,3.27587998979
 02/27  13:00:00,149.115883505,3.10214435297,0.0,36.2474183955,48.2474882111,61.5103924513,15.8805042223,12.6028710577,3.27763316463
 02/27  14:00:00,138.812975112,3.10214435297,0.0,23.7946669902,48.2474882111,63.6602354638,7.9724282859,4.69552277237,3.27690551353
 02/27  15:00:00,132.826189417,3.10214435297,0.0,21.3399692074,48.2474882111,60.1281475517,5.17016820201,2.98046730642,2.18970089559
 02/27  16:00:00,125.892025882,3.10214435297,0.0,14.4058056719,48.2474882111,60.1281475517,2.85171719631,0.66253427283,2.18918292348
 02/27  17:00:00,127.001487825,3.10214435297,0.0,12.6253775057,48.2474882111,63.0180376616,3.27526385925,0.0,3.27526385925
 02/27  18:00:00,135.654049804,3.10949754579,0.0,24.8134999441,37.5258241642,62.7947880557,5.60307737979,3.41475877136,2.18831860843
 02/27  19:00:00,120.989887088,3.10214435297,0.0,40.2529635694,26.8041601173,36.0181789539,12.5486297326,11.444779591,1.10385014163
 02/27  20:00:00,122.617836853,3.10214435297,0.0,44.4497045432,26.8041601173,33.4493877451,19.0127608334,17.9092043923,1.10355644113
 02/27  21:00:00,118.939946159,3.10214435297,0.0,56.8543099196,16.0824960704,28.0885557216,23.4159502555,22.3122449938,1.10370526174
 02/27  22:00:00,120.592653677,3.10214435297,0.0,59.7914130425,16.0824960704,26.8041601173,20.8664227571,19.7632055788,1.10321717825
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303815078,0.0,1.10303815078
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303686733,0.0,1.10303686733
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303570899,0.0,1.10303570899
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311336278,0.0,1.10311336278
 02/28  07:00:00,163.726324592,3.10214435297,0.0,123.942246694,5.36083202345,21.4433280938,1.16357553564,0.0604218521316,1.10315368351
 02/28  08:00:00,134.354332283,3.10214435297,0.0,82.4794621337,16.0824960704,32.6817896323,34.7481916324,33.6443826654,1.10380896703
 02/28  09:00:00,155.191066384,3.10214435297,0.0,33.4296813393,48.2474882111,70.4033123869,21.0425483991,18.8532739771,2.18927442199
 02/28  10:00:00,133.977843386,3.10214435297,0.0,20.5650297692,48.2474882111,62.0547409583,8.8544729769,6.6647113171,2.1897616598
 02/28  11:00:00,128.987318325,3.10214435297,0.0,17.5010981155,48.2474882111,60.1281475517,3.30431507519,1.11481017576,2.18950489944
 02/28  12:00:00,128.544666416,3.10214435297,0.0,15.1318527998,48.2474882111,62.0547409583,3.27578906182,0.0,3.27578906182
 02/28  13:00:00,130.724725248,3.10214435297,0.0,17.8562601382,48.2474882111,61.5103924513,3.27717923283,0.0,3.27717923283
 02/28  14:00:00,125.841368125,3.13388889212,0.0,10.7913154641,48.2474882111,63.6602354638,4.36307876052,0.0,4.36307876052
 02/28  15:00:00,117.248723258,3.22658428285,0.0,5.6380631185,48.2474882111,60.1281475517,2.18913265323,0.0,2.18913265323
 02/28  16:00:00,116.163837927,3.14986201729,0.0,4.62990005245,48.2474882111,60.1281475517,2.1890435406,0.0,2.1890435406
 02/28  17:00:00,119.431921961,3.16978224294,0.0,4.98817375178,48.2474882111,63.0180376616,2.19043717094,0.0,2.19043717094
 02/28  18:00:00,122.062677214,3.25008314014,0.0,11.0815417595,37.5258241642,62.7947880557,6.55651664291,4.36787781033,2.18863883258
 02/28  19:00:00,105.66757119,3.10214435297,0.0,24.9306476719,26.8041601173,36.0181789539,23.5303443304,22.4264598345,1.10388449589
 02/28  20:00:00,108.954630508,3.10214435297,0.0,30.7864981983,26.8041601173,33.4493877451,23.189435075,22.0857975439,1.10363753107
 02/28  21:00:00,100.921756127,3.10214435297,0.0,38.8361198878,16.0824960704,28.0885557216,19.7810942576,18.6775170097,1.10357724788
 02/28  22:00:00,104.005530023,3.10214435297,0.0,43.204289388,16.0824960704,26.8041601173,19.7456463105,18.6421915898,1.10345472071
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304249899,0.0,1.10304249899
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303962629,0.0,1.10303962629
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303851154,0.0,1.10303851154
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303734217,0.0,1.10303734217
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  07:00:00,131.320644281,3.10214435297,0.0,91.5365663835,5.36083202345,21.4433280938,1.10319450589,0.0,1.10319450589
 03/01  08:00:00,116.227847889,3.10214435297,0.0,64.3529777395,16.0824960704,32.6817896323,25.0556483395,23.9518001315,1.10384820794
 03/01  09:00:00,157.907008751,3.10214435297,0.0,36.145623706,48.2474882111,70.4033123869,22.7791587174,20.5898326816,2.18932603577
 03/01  10:00:00,141.685067381,3.10214435297,0.0,28.2722537647,48.2474882111,62.0547409583,18.5214524128,16.3319460597,2.18950635312
 03/01  11:00:00,129.153291828,3.10214435297,0.0,17.6670716181,48.2474882111,60.1281475517,11.2613296736,7.98686307246,3.27446660114
 03/01  12:00:00,126.097069895,3.10214435297,0.0,12.6842562786,48.2474882111,62.0547409583,3.0762971688,0.88568480617,2.19061236263
 03/01  13:00:00,125.736528085,3.18057379121,0.0,12.7896335375,48.2474882111,61.5103924513,4.36308702483,0.0,4.36308702483
 03/01  14:00:00,122.395859261,3.2371252592,0.0,7.24257023304,48.2474882111,63.6602354638,3.27694482663,0.0,3.27694482663
 03/01  15:00:00,114.684570138,3.32895255663,0.0,2.9715417245,48.2474882111,60.1281475517,2.18906842239,0.0,2.18906842239
 03/01  16:00:00,113.881223411,3.23594479062,0.0,2.26120276381,48.2474882111,60.1281475517,2.18890355169,0.0,2.18890355169
 03/01  17:00:00,116.897091404,3.20259934198,0.0,2.42052609513,48.2474882111,63.0180376616,2.19007636031,0.0,2.19007636031
 03/01  18:00:00,115.296080712,3.28339998528,0.0,4.28162841303,37.5258241642,62.7947880557,2.18916581824,0.0,2.18916581824
 03/01  19:00:00,91.5945997434,3.10214435297,0.0,10.8576762251,26.8041601173,36.0181789539,2.18776176217,0.0,2.18776176217
 03/01  20:00:00,93.6402312411,3.10214435297,0.0,15.4720989316,26.8041601173,33.4493877451,1.10356977615,0.0,1.10356977615
 03/01  21:00:00,85.2190837517,3.10214435297,0.0,23.1334475126,16.0824960704,28.0885557216,1.10362565966,0.0,1.10362565966
 03/01  22:00:00,87.1970234483,3.10214435297,0.0,26.3957828136,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314858638,0.0,1.10314858638
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303863941,0.0,1.10303863941
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303730873,0.0,1.10303730873
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303600652,0.0,1.10303600652
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320243143,0.0,1.10320243143
 03/02  07:00:00,102.653277454,3.10214435297,0.0,62.8691995559,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  08:00:00,100.262287882,3.10214435297,0.0,48.3874177321,16.0824960704,32.6817896323,4.42148640763,3.31781259309,1.10367381454
 03/02  09:00:00,146.812676002,3.11638247928,0.0,25.0370528305,48.2474882111,70.4033123869,3.48243952399,1.29343698493,2.18900253906
 03/02  10:00:00,133.889199768,3.10214435297,0.0,20.4763861513,48.2474882111,62.0547409583,3.36546879817,0.0910303721412,3.27443842603
 03/02  11:00:00,128.29171153,3.10214435297,0.0,16.8054913203,48.2474882111,60.1281475517,2.18965152187,0.0,2.18965152187
 03/02  12:00:00,127.497274189,3.10214435297,0.0,14.0844605729,48.2474882111,62.0547409583,3.27580999216,0.0,3.27580999216
 03/02  13:00:00,127.065348129,3.11218529637,0.0,14.1868420757,48.2474882111,61.5103924513,3.27746276239,0.0,3.27746276239
 03/02  14:00:00,122.568244517,3.14689861111,0.0,7.50518213705,48.2474882111,63.6602354638,3.27755154167,0.0,3.27755154167
 03/02  15:00:00,115.272037034,3.10214435297,0.0,3.7858168241,48.2474882111,60.1281475517,2.18944425724,0.0,2.18944425724
 03/02  16:00:00,113.834091099,3.10288973093,0.0,2.34712551123,48.2474882111,60.1281475517,2.189313801,0.0,2.189313801
 03/02  17:00:00,116.990937908,3.19889979164,0.0,2.51807214919,48.2474882111,63.0180376616,3.27495108221,0.0,3.27495108221
 03/02  18:00:00,115.68099636,3.2815513814,0.0,4.66839266509,37.5258241642,62.7947880557,1.10423401951,0.0,1.10423401951
 03/02  19:00:00,95.5563117813,3.10214435297,0.0,14.8193882631,26.8041601173,36.0181789539,2.4724673361,0.284551819904,2.1879155162
 03/02  20:00:00,99.6346413914,3.10214435297,0.0,21.4665090819,26.8041601173,33.4493877451,4.69570861988,3.59210600299,1.10360261689
 03/02  21:00:00,92.0420606447,3.10214435297,0.0,29.9564244056,16.0824960704,28.0885557216,13.611640523,12.5079928784,1.10364764454
 03/02  22:00:00,95.963245891,3.10214435297,0.0,35.1620052563,16.0824960704,26.8041601173,21.7196824699,20.6164907887,1.10319168117
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304611325,0.0,1.10304611325
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304546518,0.0,1.10304546518
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304489657,0.0,1.10304489657
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320182027,0.0,1.10320182027
 03/03  07:00:00,119.558263523,3.10214435297,0.0,79.7741856254,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  08:00:00,108.718698925,3.10214435297,0.0,56.8438287757,16.0824960704,32.6817896323,25.2634495275,23.0762419834,2.18720754401
 03/03  09:00:00,154.751991123,3.10875093721,0.0,32.9839994942,48.2474882111,70.4033123869,18.7704160982,16.5813504468,2.18906565145
 03/03  10:00:00,138.39280875,3.10214435297,0.0,24.9799951332,48.2474882111,62.0547409583,12.6083205285,10.4185858202,2.1897347083
 03/03  11:00:00,128.652018426,3.10214435297,0.0,17.1657982165,48.2474882111,60.1281475517,7.48198771696,5.29231362074,2.18967409622
 03/03  12:00:00,129.539524816,3.10214435297,0.0,16.1267111995,48.2474882111,62.0547409583,4.81525825375,1.53945669233,3.27580156142
 03/03  13:00:00,131.362115839,3.10527517547,0.0,18.4905199068,48.2474882111,61.5103924513,3.27753043747,0.0,3.27753043747
 03/03  14:00:00,128.546921353,3.12841906408,0.0,13.5023385204,48.2474882111,63.6602354638,3.2767821869,0.0,3.2767821869
 03/03  15:00:00,125.264369568,3.10214435297,0.0,13.7781493581,48.2474882111,60.1281475517,2.1896131966,0.0,2.1896131966
 03/03  16:00:00,125.876427945,3.10214435297,0.0,14.3902077348,48.2474882111,60.1281475517,2.1890882534,0.0,2.1890882534
 03/03  17:00:00,129.027517551,3.1371386222,0.0,14.6164129623,48.2474882111,63.0180376616,3.27509817692,0.0,3.27509817692
 03/03  18:00:00,130.595972839,3.22265656256,0.0,19.6422639623,37.5258241642,62.7947880557,2.18836215504,0.0,2.18836215504
 03/03  19:00:00,107.096149104,3.10214435297,0.0,26.3592255855,26.8041601173,36.0181789539,1.10379613068,0.0,1.10379613068
 03/03  20:00:00,105.986938656,3.10214435297,0.0,27.8188063462,26.8041601173,33.4493877451,1.10362018044,0.0,1.10362018044
 03/03  21:00:00,96.5803073776,3.10214435297,0.0,34.4946711385,16.0824960704,28.0885557216,1.80902193135,0.705369600861,1.10365233048
 03/03  22:00:00,98.7845070766,3.10214435297,0.0,37.9832664419,16.0824960704,26.8041601173,2.46918363521,1.36599684925,1.10318678596
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303913636,0.0,1.10303913636
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303758328,0.0,1.10303758328
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303612209,0.0,1.10303612209
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318126424,0.0,1.10318126424
 03/04  07:00:00,114.936228294,3.10214435297,0.0,77.6194837297,5.36083202345,21.4433280938,1.1031572345,0.0,1.1031572345
 03/04  08:00:00,99.5435987849,3.10214435297,0.0,64.491271803,5.36083202345,26.5809105114,8.58189635338,8.56189635338,0.02
 03/04  09:00:00,110.085020766,3.10214435297,0.0,48.8707314689,26.8041601173,31.2995447326,7.66364048837,6.5600813579,1.10355913047
 03/04  10:00:00,107.447704686,3.10214435297,0.0,43.9857230814,26.8041601173,33.5472370403,7.88492711737,5.69724506145,2.18768205593
 03/04  11:00:00,104.156694341,3.10214435297,0.0,41.65800944,26.8041601173,32.583940337,6.58534795315,5.48161061388,1.10373733926
 03/04  12:00:00,104.397493996,3.10214435297,0.0,39.6511167873,26.8041601173,34.8316326447,6.49902333868,5.39499553305,1.10402780563
 03/04  13:00:00,105.317990615,3.10214435297,0.0,41.8560090108,26.8041601173,33.5472370403,7.36844048798,5.18077227182,2.18766821616
 03/04  14:00:00,101.493782677,3.10214435297,0.0,40.6005922816,26.8041601173,30.9784458315,4.27158161634,3.16784382224,1.10373779409
 03/04  15:00:00,83.2817796655,3.10214435297,0.0,50.7982438924,8.04124803518,21.3317032909,3.68731100785,2.58379731192,1.10351369593
 03/04  16:00:00,84.9771184571,3.10214435297,0.0,53.7779782883,8.04124803518,20.0473076865,3.94803943236,2.84453713328,1.10350229908
 03/04  17:00:00,80.5156943106,3.10214435297,0.0,48.9954552408,8.04124803518,20.3684065876,3.9031693208,2.79964409614,1.10352522466
 03/04  18:00:00,85.2317050233,3.10214435297,0.0,56.4969484209,2.68041601173,18.0090894769,4.07465166145,2.97150009131,1.10315157014
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031533568,0.0,1.1031533568
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326201304,0.0,1.10326201304
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303671998,0.0,1.10303671998
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299036671,0.0,1.10299036671
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298870584,0.0,1.10298870584
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315810315,0.0,1.10315810315
 03/05  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302402833,0.0,1.10302402833
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299175619,0.0,1.10299175619
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310058503,0.0,1.10310058503
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324790614,0.0,1.10324790614
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304193817,0.0,1.10304193817
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298933494,0.0,1.10298933494
 03/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299028647,0.0,1.10299028647
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313978117,0.0,1.10313978117
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029899714,0.0,1.1029899714
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304139597,0.0,1.10304139597
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030400864,0.0,1.1030400864
 03/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318839394,0.0,1.10318839394
 03/06  07:00:00,163.080859469,3.10214435297,0.0,125.764114904,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  08:00:00,139.495948994,3.10214435297,0.0,87.6210788446,16.0824960704,32.6817896323,13.2350054285,11.047649486,2.18735594247
 03/06  09:00:00,168.433608736,3.10214435297,0.0,46.6722236913,48.2474882111,70.4033123869,10.1058132752,7.91682229499,2.1889909802
 03/06  10:00:00,144.64146132,3.10214435297,0.0,31.2286477035,48.2474882111,62.0547409583,6.07317514214,3.88352781538,2.18964732676
 03/06  11:00:00,132.61645343,3.10214435297,0.0,21.1302332204,48.2474882111,60.1281475517,2.49341035578,0.303646037775,2.18976431801
 03/06  12:00:00,129.903759885,3.10214435297,0.0,16.4909462683,48.2474882111,62.0547409583,3.27564298632,0.0,3.27564298632
 03/06  13:00:00,130.980844869,3.10214435297,0.0,18.1123797592,48.2474882111,61.5103924513,3.27781998178,0.0,3.27781998178
 03/06  14:00:00,126.017103257,3.10214435297,0.0,10.9987951351,48.2474882111,63.6602354638,3.27658498744,0.0,3.27658498744
 03/06  15:00:00,120.448705759,3.10214435297,0.0,8.96248554888,48.2474882111,60.1281475517,2.18947482941,0.0,2.18947482941
 03/06  16:00:00,121.052350673,3.10214435297,0.0,9.56613046323,48.2474882111,60.1281475517,2.18894378552,0.0,2.18894378552
 03/06  17:00:00,120.022973235,3.10214435297,0.0,5.64686291536,48.2474882111,63.0180376616,3.27523668087,0.0,3.27523668087
 03/06  18:00:00,121.18996943,3.17296685744,0.0,12.7532835914,37.5258241642,62.7947880557,1.10419105174,0.0,1.10419105174
 03/06  19:00:00,108.319045992,3.10214435297,0.0,27.5821224738,26.8041601173,36.0181789539,8.15177607779,5.96366768427,2.18810839351
 03/06  20:00:00,110.613809173,3.10214435297,0.0,32.4456768636,26.8041601173,33.4493877451,13.7043941978,12.6008400236,1.10355417422
 03/06  21:00:00,105.834962376,3.10214435297,0.0,43.749326137,16.0824960704,28.0885557216,17.8770385835,16.7733230106,1.1037155729
 03/06  22:00:00,110.573325875,3.10214435297,0.0,49.7720852405,16.0824960704,26.8041601173,23.6799164003,22.5767309058,1.10318549453
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303423199,0.0,1.10303423199
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304506927,0.0,1.10304506927
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304462771,0.0,1.10304462771
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319100945,0.0,1.10319100945
 03/07  07:00:00,153.150536437,3.10214435297,0.0,115.833791873,5.36083202345,21.4433280938,0.100561394067,0.0805613940673,0.02
 03/07  08:00:00,125.55460126,3.10214435297,0.0,73.6797311105,16.0824960704,32.6817896323,41.5712091845,39.38399011,2.18721907448
 03/07  09:00:00,151.754379162,3.10214435297,0.0,29.9929941166,48.2474882111,70.4033123869,25.3991160191,23.2097588258,2.1893571933
 03/07  10:00:00,131.349429992,3.10214435297,0.0,17.9366163751,48.2474882111,62.0547409583,11.614498475,9.42479088438,2.18970759061
 03/07  11:00:00,126.137514446,3.13293775895,0.0,14.6205008305,48.2474882111,60.1281475517,4.74506464641,2.55529151635,2.18977313006
 03/07  12:00:00,124.996481773,3.21683269225,0.0,11.4689798168,48.2474882111,62.0547409583,3.33016102659,0.0546361817047,3.27552484488
 03/07  13:00:00,127.021620113,3.10229929125,0.0,14.1530000654,48.2474882111,61.5103924513,3.27760893147,0.0,3.27760893147
 03/07  14:00:00,123.88060829,3.11881576373,0.0,8.84562875712,48.2474882111,63.6602354638,3.27708595909,0.0,3.27708595909
 03/07  15:00:00,114.794111827,3.13932470996,0.0,3.27071126005,48.2474882111,60.1281475517,2.18964922676,0.0,2.18964922676
 03/07  16:00:00,113.671614426,3.13002373953,0.0,2.15751483007,48.2474882111,60.1281475517,2.1891382174,0.0,2.1891382174
 03/07  17:00:00,116.794757545,3.18714422064,0.0,2.33364735778,48.2474882111,63.0180376616,3.27511027578,0.0,3.27511027578
 03/07  18:00:00,113.330595438,3.2703366814,0.0,4.79653977623,37.5258241642,62.7947880557,2.1882451392,0.0,2.1882451392
 03/07  19:00:00,94.2543063399,3.10214435297,0.0,13.5173828217,26.8041601173,36.0181789539,1.10379345907,0.0,1.10379345907
 03/07  20:00:00,98.2999662079,3.10214435297,0.0,20.1318338984,26.8041601173,33.4493877451,2.00142144699,0.897805234935,1.10361621205
 03/07  21:00:00,89.6789778463,3.10214435297,0.0,27.5933416072,16.0824960704,28.0885557216,2.2010785668,1.09743235002,1.10364621679
 03/07  22:00:00,92.5948124137,3.10214435297,0.0,31.793571779,16.0824960704,26.8041601173,1.76810488704,0.664922522933,1.10318236411
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303639434,0.0,1.10303639434
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303425699,0.0,1.10303425699
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304482655,0.0,1.10304482655
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317372701,0.0,1.10317372701
 03/08  07:00:00,107.493876056,3.10214435297,0.0,70.1771314913,5.36083202345,21.4433280938,1.10315073038,0.0,1.10315073038
