Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  08:00:00,105.958781477,3.10214435297,0.0,54.0839113273,16.0824960704,32.6817896323,8.58297555302,7.47925202896,1.10372352406
 03/08  09:00:00,149.50845435,3.10819576655,0.0,27.7410178912,48.2474882111,70.4033123869,5.1418636059,2.95252588493,2.18933772097
 03/08  10:00:00,134.388603833,3.10214435297,0.0,20.9757902167,48.2474882111,62.0547409583,2.26936566862,0.0797004995187,2.1896651691
 03/08  11:00:00,129.360972605,3.10214435297,0.0,17.8747523956,48.2474882111,60.1281475517,2.1895904388,0.0,2.1895904388
 03/08  12:00:00,128.336660234,3.10214435297,0.0,14.9238466172,48.2474882111,62.0547409583,3.27534052001,0.0,3.27534052001
 03/08  13:00:00,126.086852125,3.10745094205,0.0,13.2130804268,48.2474882111,61.5103924513,3.27733288617,0.0,3.27733288617
 03/08  14:00:00,124.943875306,3.1345549763,0.0,9.89315656026,48.2474882111,63.6602354638,3.27704367484,0.0,3.27704367484
 03/08  15:00:00,120.75301463,3.10214435297,0.0,9.26679442036,48.2474882111,60.1281475517,2.18977189039,0.0,2.18977189039
 03/08  16:00:00,119.305285039,3.10214435297,0.0,7.81906482884,48.2474882111,60.1281475517,2.18923464855,0.0,2.18923464855
 03/08  17:00:00,123.158312248,3.15039681224,0.0,8.73394946889,48.2474882111,63.0180376616,3.27492022827,0.0,3.27492022827
 03/08  18:00:00,123.310811866,3.2320249622,0.0,14.8150679233,37.5258241642,62.7947880557,2.18831870213,0.0,2.18831870213
 03/08  19:00:00,105.286821596,3.10214435297,0.0,24.5498980774,26.8041601173,36.0181789539,1.7018456676,0.59800075729,1.10384491031
 03/08  20:00:00,105.64481163,3.10214435297,0.0,27.4766793201,26.8041601173,33.4493877451,3.66454983406,2.56100085248,1.10354898158
 03/08  21:00:00,95.3567321023,3.10214435297,0.0,33.2710958633,16.0824960704,28.0885557216,4.68831348683,3.58462120857,1.10369227827
 03/08  22:00:00,97.9136500991,3.10214435297,0.0,37.1124094644,16.0824960704,26.8041601173,5.36679376074,4.26358521834,1.1032085424
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304480295,0.0,1.10304480295
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304403292,0.0,1.10304403292
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030432412,0.0,1.1030432412
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319662289,0.0,1.10319662289
 03/09  07:00:00,107.939807197,3.10214435297,0.0,73.0903959663,5.36083202345,21.4433280938,1.10313796009,0.0,1.10313796009
 03/09  08:00:00,96.9686477982,3.10214435297,0.0,45.0937776485,16.0824960704,32.6817896323,13.7577319797,12.6539636963,1.10376828335
 03/09  09:00:00,136.709872221,3.11905631032,0.0,14.9315752189,48.2474882111,70.4033123869,6.62517950162,4.43574070778,2.18943879384
 03/09  10:00:00,121.894799744,3.10214435297,0.0,8.48198612799,48.2474882111,62.0547409583,2.24770634026,0.0582813076302,2.18942503263
 03/09  11:00:00,117.999403223,3.10214435297,0.0,6.51318301269,48.2474882111,60.1281475517,2.18967969924,0.0,2.18967969924
 03/09  12:00:00,118.876888223,3.10214435297,0.0,5.46407460681,48.2474882111,62.0547409583,3.27547021487,0.0,3.27547021487
 03/09  13:00:00,118.749145552,3.15798071359,0.0,5.82484408187,48.2474882111,61.5103924513,3.27678805588,0.0,3.27678805588
 03/09  14:00:00,117.502407247,3.4691588806,0.0,2.11708459777,48.2474882111,63.6602354638,3.27736712348,0.0,3.27736712348
 03/09  15:00:00,112.034881538,3.5049879546,0.0,0.145817726507,48.2474882111,60.1281475517,2.18984872172,0.0,2.18984872172
 03/09  16:00:00,111.891065265,3.30225235018,0.0,0.20473705802,48.2474882111,60.1281475517,2.18930442583,0.0,2.18930442583
 03/09  17:00:00,115.110259386,3.22863345693,0.0,0.607659962786,48.2474882111,63.0180376616,3.27501450679,0.0,3.27501450679
 03/09  18:00:00,111.194607233,3.31457336002,0.0,2.61631489207,37.5258241642,62.7947880557,2.18840608733,0.0,2.18840608733
 03/09  19:00:00,88.7066708633,3.10214435297,0.0,7.96974734511,26.8041601173,36.0181789539,1.10387175894,0.0,1.10387175894
 03/09  20:00:00,91.7730553554,3.10214435297,0.0,13.604923046,26.8041601173,33.4493877451,1.70632446758,0.602752358045,1.10357210954
 03/09  21:00:00,84.9230979379,3.10214435297,0.0,22.8374616988,16.0824960704,28.0885557216,6.21775686973,5.11404080058,1.10371606915
 03/09  22:00:00,89.2085202297,3.10214435297,0.0,28.407279595,16.0824960704,26.8041601173,14.5878986304,13.4846783264,1.10322030396
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303898088,0.0,1.10303898088
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303681286,0.0,1.10303681286
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303471952,0.0,1.10303471952
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311057175,0.0,1.10311057175
 03/10  07:00:00,115.181134473,3.10214435297,0.0,80.3317232422,5.36083202345,21.4433280938,1.10314792554,0.0,1.10314792554
 03/10  08:00:00,100.788442636,3.10214435297,0.0,48.9135724867,16.0824960704,32.6817896323,30.1872585599,29.0834684499,1.10379010999
 03/10  09:00:00,138.519260772,3.13376355386,0.0,16.7262565261,48.2474882111,70.4033123869,12.3913463483,10.2018379719,2.18950837639
 03/10  10:00:00,123.919379351,3.10214435297,0.0,10.5065657342,48.2474882111,62.0547409583,4.35778403041,2.16813452206,2.18964950835
 03/10  11:00:00,119.491822469,3.25335163444,0.0,7.85439497812,48.2474882111,60.1281475517,2.18971693657,0.0,2.18971693657
 03/10  12:00:00,119.646136651,3.48915441028,0.0,5.84631297739,48.2474882111,62.0547409583,3.27551963467,0.0,3.27551963467
 03/10  13:00:00,118.91811228,3.25183140448,0.0,5.89996011931,48.2474882111,61.5103924513,3.27682869735,0.0,3.27682869735
 03/10  14:00:00,118.900450834,3.18897282862,0.0,3.79531423596,48.2474882111,63.6602354638,3.27719254938,0.0,3.27719254938
 03/10  15:00:00,114.194608019,3.10447557143,0.0,2.70605659091,48.2474882111,60.1281475517,2.18986254892,0.0,2.18986254892
 03/10  16:00:00,112.039140567,3.11123738345,0.0,0.543827326899,48.2474882111,60.1281475517,2.18931955354,0.0,2.18931955354
 03/10  17:00:00,115.477154345,3.19811423277,0.0,1.00507414561,48.2474882111,63.0180376616,3.27502944276,0.0,3.27502944276
 03/10  18:00:00,113.742836832,3.28109730449,0.0,5.19802054658,37.5258241642,62.7947880557,2.18838638369,0.0,2.18838638369
 03/10  19:00:00,92.3395075075,3.10214435297,0.0,11.6025839892,26.8041601173,36.0181789539,1.10387487252,0.0,1.10387487252
 03/10  20:00:00,93.2983979483,3.10214435297,0.0,15.1302656388,26.8041601173,33.4493877451,1.1035740395,0.0,1.1035740395
 03/10  21:00:00,83.2403948181,3.10214435297,0.0,21.1547585791,16.0824960704,28.0885557216,1.1037173849,0.0,1.1037173849
 03/10  22:00:00,83.9323082128,3.10214435297,0.0,23.1310675781,16.0824960704,26.8041601173,1.10320601433,0.0,1.10320601433
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030390038,0.0,1.1030390038
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303678537,0.0,1.10303678537
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303458761,0.0,1.10303458761
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311021829,0.0,1.10311021829
 03/11  07:00:00,99.4050218242,3.10214435297,0.0,64.5556105932,5.36083202345,21.4433280938,1.10314727959,0.0,1.10314727959
 03/11  08:00:00,78.76924748,3.10214435297,0.0,43.7169204981,5.36083202345,26.5809105114,6.93251828801,6.91251828801,0.02
 03/11  09:00:00,82.7831247063,3.10214435297,0.0,21.5688354094,26.8041601173,31.2995447326,1.58038026658,0.476916517992,1.10346374859
 03/11  10:00:00,78.068656685,3.10214435297,0.0,14.6066750803,26.8041601173,33.5472370403,2.18758549276,0.0,2.18758549276
 03/11  11:00:00,75.2227132321,3.10214435297,0.0,12.7240283307,26.8041601173,32.583940337,1.10376983283,0.0,1.10376983283
 03/11  12:00:00,76.7024777116,3.10214435297,0.0,11.9561005025,26.8041601173,34.8316326447,1.10405632592,0.0,1.10405632592
 03/11  13:00:00,75.0743819053,3.10214435297,0.0,11.6124003006,26.8041601173,33.5472370403,2.18771036793,0.0,2.18771036793
 03/11  14:00:00,72.7360783939,3.10214435297,0.0,11.842887998,26.8041601173,30.9784458315,1.1037525661,0.0,1.1037525661
 03/11  15:00:00,47.3031603405,3.10214435297,0.0,14.8196245673,8.04124803518,21.3317032909,1.10352410613,0.0,1.10352410613
 03/11  16:00:00,44.9568533607,3.10214435297,0.0,13.757713192,8.04124803518,20.0473076865,1.1034152074,0.0,1.1034152074
 03/11  17:00:00,45.559505707,3.10214435297,0.0,14.0392666372,8.04124803518,20.3684065876,1.10352762765,0.0,1.10352762765
 03/11  18:00:00,49.9640353633,3.10214435297,0.0,23.6966120942,2.68041601173,18.0090894769,1.10315290282,0.0,1.10315290282
 03/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315144808,0.0,1.10315144808
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032577968,0.0,1.1032577968
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303365277,0.0,1.10303365277
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298841438,0.0,1.10298841438
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298842295,0.0,1.10298842295
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305847082,0.0,1.10305847082
 03/12  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298850749,0.0,1.10298850749
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298716382,0.0,1.10298716382
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309559425,0.0,1.10309559425
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316160105,0.0,1.10316160105
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102988157,0.0,1.102988157
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298867782,0.0,1.10298867782
 03/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298681531,0.0,1.10298681531
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298879549,0.0,1.10298879549
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298659458,0.0,1.10298659458
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304252125,0.0,1.10304252125
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  04:00:00,42.4159787512,0.530188978364,0.0,2.94960557323,2.68041601173,21.4433280938,1.13247571411,0.0293777507217,1.10309796339
 03/13  05:00:00,46.6436136298,0.706918637818,0.0,4.3200947806,5.36083202345,21.4433280938,0.0421819904964,0.0221819904964,0.02
 03/13  06:00:00,180.614827368,3.10214435297,0.0,135.896082804,5.36083202345,21.4433280938,1.10315811704,0.0,1.10315811704
 03/13  07:00:00,153.842627306,3.10214435297,0.0,97.0330904897,16.0824960704,32.6817896323,27.5798165641,26.4760859309,1.10373063325
 03/13  08:00:00,170.684186819,3.10214435297,0.0,48.9228017742,48.2474882111,70.4033123869,19.7803755344,17.5911531882,2.18922234619
 03/13  09:00:00,146.768439585,3.10214435297,0.0,33.355625969,48.2474882111,62.0547409583,8.61375054793,6.42408605015,2.18966449778
 03/13  10:00:00,131.894414796,3.10214435297,0.0,20.4081945858,48.2474882111,60.1281475517,2.51101212004,0.321464062621,2.18954805742
 03/13  11:00:00,129.114436062,3.10214435297,0.0,15.7016224459,48.2474882111,62.0547409583,3.27597946987,0.0,3.27597946987
 03/13  12:00:00,130.459413238,3.13348333761,0.0,17.5596091436,48.2474882111,61.5103924513,3.27729201698,0.0,3.27729201698
 03/13  13:00:00,124.60256675,3.33164744788,0.0,9.35475553289,48.2474882111,63.6602354638,3.27742565065,0.0,3.27742565065
 03/13  14:00:00,117.67825499,3.19825723483,0.0,6.09592189788,48.2474882111,60.1281475517,3.27417621542,0.0,3.27417621542
 03/13  15:00:00,115.825479386,3.10383758656,0.0,4.33756594219,48.2474882111,60.1281475517,2.18882277081,0.0,2.18882277081
 03/13  16:00:00,120.771618541,3.10414445707,0.0,6.39350811706,48.2474882111,63.0180376616,2.19015628341,0.0,2.19015628341
 03/13  17:00:00,112.973033848,3.18783798674,0.0,9.45614354761,37.5258241642,62.7947880557,2.18846842805,0.0,2.18846842805
 03/13  18:00:00,84.4245426983,3.10214435297,0.0,16.0242858468,26.8041601173,36.0181789539,1.10391041231,0.0,1.10391041231
 03/13  19:00:00,98.2100376224,3.10214435297,0.0,20.041905313,26.8041601173,33.4493877451,1.10360308188,0.0,1.10360308188
 03/13  20:00:00,91.2400732953,3.10214435297,0.0,29.1544370562,16.0824960704,28.0885557216,1.10360651733,0.0,1.10360651733
 03/13  21:00:00,95.8811125172,3.10214435297,0.0,35.0798718825,16.0824960704,26.8041601173,1.10322415058,0.0,1.10322415058
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304297476,0.0,1.10304297476
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304186371,0.0,1.10304186371
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304027629,0.0,1.10304027629
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312001759,0.0,1.10312001759
 03/14  06:00:00,125.890546637,3.10214435297,0.0,81.1718020724,5.36083202345,21.4433280938,1.10315512038,0.0,1.10315512038
 03/14  07:00:00,112.945521495,3.10214435297,0.0,58.6033180123,16.0824960704,32.6817896323,11.2350815685,10.1312752716,1.10380629694
 03/14  08:00:00,144.317912065,3.10661170857,0.0,22.5520596639,48.2474882111,70.4033123869,3.47509238368,1.28571228927,2.18938009441
 03/14  09:00:00,125.192977827,3.10214435297,0.0,11.7801642103,48.2474882111,62.0547409583,2.18948173415,0.0,2.18948173415
 03/14  10:00:00,119.311743535,3.10214435297,0.0,7.82552332489,48.2474882111,60.1281475517,2.18990111996,0.0,2.18990111996
 03/14  11:00:00,120.11214219,3.24303457204,0.496164179959,6.06227417486,48.2474882111,62.0547409583,3.27546869779,0.0,3.27546869779
 03/14  12:00:00,120.9833597,3.52299494801,1.26425847826,6.42978551689,48.2474882111,61.5103924513,3.27673529152,0.0,3.27673529152
 03/14  13:00:00,121.073764289,3.84982762321,1.37235026553,3.93542263176,48.2474882111,63.6602354638,3.2770612528,0.0,3.2770612528
 03/14  14:00:00,115.260004625,3.76841795352,1.3515990971,1.75591171736,48.2474882111,60.1281475517,2.18976554529,0.0,2.18976554529
 03/14  15:00:00,112.24246266,3.52764704307,0.33073976053,0.0,48.2474882111,60.1281475517,2.18921087192,0.0,2.18921087192
 03/14  16:00:00,114.523197962,3.23020337876,0.0,0.0190286167446,48.2474882111,63.0180376616,3.2752000545,0.0,3.2752000545
 03/14  17:00:00,105.232195765,3.28339815324,0.0,1.61974529808,37.5258241642,62.7947880557,2.18825005035,0.0,2.18825005035
 03/14  18:00:00,77.0234836192,3.10214435297,0.0,8.62322676764,26.8041601173,36.0181789539,1.10380729631,0.0,1.10380729631
 03/14  19:00:00,90.6199183376,3.10214435297,0.0,12.4517860282,26.8041601173,33.4493877451,1.10351356959,0.0,1.10351356959
 03/14  20:00:00,82.1646726642,3.10214435297,0.0,20.0790364251,16.0824960704,28.0885557216,1.10365015663,0.0,1.10365015663
 03/14  21:00:00,86.7630463123,3.10214435297,0.0,25.9618056776,16.0824960704,26.8041601173,1.18380012636,0.0806169606708,1.10318316569
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303534813,0.0,1.10303534813
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303236994,0.0,1.10303236994
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304231669,0.0,1.10304231669
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316696433,0.0,1.10316696433
 03/15  06:00:00,117.984266449,3.10214435297,0.0,73.265521885,5.36083202345,21.4433280938,1.10314327509,0.0,1.10314327509
 03/15  07:00:00,107.629181205,3.10214435297,0.0,53.2869777224,16.0824960704,32.6817896323,23.224487414,22.1207872482,1.10370016585
 03/15  08:00:00,143.920749193,3.12980803562,0.0,22.1317004658,48.2474882111,70.4033123869,12.0448518853,9.85559537745,2.18925650784
 03/15  09:00:00,125.328924875,3.10214435297,0.0,11.916111259,48.2474882111,62.0547409583,4.09958257796,1.90985886732,2.18972371064
 03/15  10:00:00,119.585924267,3.10282941245,0.0,8.09901899802,48.2474882111,60.1281475517,2.18980171002,0.0,2.18980171002
 03/15  11:00:00,119.997299435,3.2882528023,0.0,6.39837736956,48.2474882111,62.0547409583,3.2754590178,0.0,3.2754590178
 03/15  12:00:00,120.023789963,3.64848023438,0.0,6.60898897233,48.2474882111,61.5103924513,3.27746595424,0.0,3.27746595424
 03/15  13:00:00,119.772199505,3.99454379976,0.0,3.86149193624,48.2474882111,63.6602354638,3.27663582998,0.0,3.27663582998
 03/15  14:00:00,114.104455792,3.957281314,0.0,1.76309862083,48.2474882111,60.1281475517,2.18948638075,0.0,2.18948638075
 03/15  15:00:00,112.169507819,3.78543196215,0.0,0.0,48.2474882111,60.1281475517,2.18908366571,0.0,2.18908366571
 03/15  16:00:00,114.802604412,3.52863844493,0.0,0.0,48.2474882111,63.0180376616,3.27513161638,0.0,3.27513161638
 03/15  17:00:00,104.034819838,3.3682008542,0.0,0.337566669576,37.5258241642,62.7947880557,1.10415251331,0.0,1.10415251331
 03/15  18:00:00,71.6149714869,3.10214435297,0.0,3.21471463538,26.8041601173,36.0181789539,2.18800037347,0.0,2.18800037347
 03/15  19:00:00,86.3072385624,3.10214435297,0.0,8.13910625292,26.8041601173,33.4493877451,1.10350933806,0.0,1.10350933806
 03/15  20:00:00,76.9790269887,3.10214435297,0.0,14.8933907496,16.0824960704,28.0885557216,1.10366102057,0.0,1.10366102057
 03/15  21:00:00,79.2307850087,3.10214435297,0.0,18.429544374,16.0824960704,26.8041601173,1.10319613459,0.0,1.10319613459
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303300551,0.0,1.10303300551
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304203364,0.0,1.10304203364
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304123733,0.0,1.10304123733
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319365219,0.0,1.10319365219
 03/16  06:00:00,99.5653133275,3.10214435297,0.0,54.8465687632,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  07:00:00,98.6321400226,3.10214435297,0.0,44.2899365396,16.0824960704,32.6817896323,9.84579046384,7.65863534709,2.18715511675
 03/16  08:00:00,146.251892339,3.13506748357,0.0,24.4575841633,48.2474882111,70.4033123869,5.74292512948,3.55398793523,2.18893719424
 03/16  09:00:00,133.187853448,3.10214435297,0.0,19.7750398311,48.2474882111,62.0547409583,5.22118581904,3.03163850075,2.18954731829
 03/16  10:00:00,130.524431229,3.10214435297,0.0,19.0382110193,48.2474882111,60.1281475517,3.1482226929,0.95877125117,2.18945144173
 03/16  11:00:00,124.107642524,3.10216052929,0.0,10.6948127312,48.2474882111,62.0547409583,3.27626490517,0.0,3.27626490517
 03/16  12:00:00,122.736813169,3.29817223222,0.0,9.67232018017,48.2474882111,61.5103924513,3.2776760036,0.0,3.2776760036
 03/16  13:00:00,121.212737373,3.72506158839,0.0,5.57151201592,48.2474882111,63.6602354638,3.27739249069,0.0,3.27739249069
 03/16  14:00:00,115.21289365,3.73676513776,0.586188421171,2.50586423463,48.2474882111,60.1281475517,2.18931778378,0.0,2.18931778378
 03/16  15:00:00,113.935661708,3.64368055475,1.30991529028,0.597990005974,48.2474882111,60.1281475517,2.1891549203,0.0,2.1891549203
 03/16  16:00:00,116.500298792,3.48873844547,1.25549740268,0.48209697726,48.2474882111,63.0180376616,3.27517609692,0.0,3.27517609692
 03/16  17:00:00,105.511241656,3.40258869683,0.101677857805,1.67792278707,37.5258241642,62.7947880557,1.10418436222,0.0,1.10418436222
 03/16  18:00:00,72.9989369359,3.10214435297,0.0,4.59868008432,26.8041601173,36.0181789539,2.187853193,0.0,2.187853193
 03/16  19:00:00,88.0065226393,3.10214435297,0.0,9.83839032988,26.8041601173,33.4493877451,1.10359336899,0.0,1.10359336899
 03/16  20:00:00,80.0000570169,3.10214435297,0.0,17.9144207778,16.0824960704,28.0885557216,1.10364235053,0.0,1.10364235053
 03/16  21:00:00,83.2696544023,3.10214435297,0.0,22.4684137676,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317338481,0.0,1.10317338481
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303872005,0.0,1.10303872005
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303599715,0.0,1.10303599715
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303310413,0.0,1.10303310413
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319351655,0.0,1.10319351655
 03/17  06:00:00,112.928880931,3.10214435297,0.0,68.2101363668,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  07:00:00,106.567886921,3.10214435297,0.0,52.2256834376,16.0824960704,32.6817896323,24.811409506,23.7077621983,1.10364730766
 03/17  08:00:00,143.434887566,3.1404535935,0.0,21.6351932809,48.2474882111,70.4033123869,16.4927204813,14.3036722362,2.18904824507
 03/17  09:00:00,125.778969872,3.10214435297,0.0,12.3661562552,48.2474882111,62.0547409583,6.71035318424,3.43618343631,3.27416974793
 03/17  10:00:00,122.623396489,3.10214435297,0.0,11.1371762787,48.2474882111,60.1281475517,2.189712137,0.0,2.189712137
 03/17  11:00:00,126.228167165,3.10214435297,0.0,12.815353549,48.2474882111,62.0547409583,2.19027347459,0.0,2.19027347459
 03/17  12:00:00,127.339803405,3.13629582116,0.0,14.4371868269,48.2474882111,61.5103924513,4.36325855708,0.0,4.36325855708
 03/17  13:00:00,121.012299876,3.17293835994,0.0,5.92319774699,48.2474882111,63.6602354638,3.2769151018,0.0,3.2769151018
 03/17  14:00:00,115.482084932,3.10323082421,0.0,3.99477825127,48.2474882111,60.1281475517,2.18911865723,0.0,2.18911865723
 03/17  15:00:00,115.861026603,3.10682479969,0.0,4.37012594648,48.2474882111,60.1281475517,2.18898209182,0.0,2.18898209182
 03/17  16:00:00,119.256559649,3.18541014113,0.0,4.79718354113,48.2474882111,63.0180376616,2.19016174633,0.0,2.19016174633
 03/17  17:00:00,106.219525758,3.2799340322,0.0,2.61053941223,37.5258241642,62.7947880557,2.18876765488,0.0,2.18876765488
 03/17  18:00:00,78.038276764,3.10214435297,0.0,9.63801991243,26.8041601173,36.0181789539,1.10392257529,0.0,1.10392257529
 03/17  19:00:00,95.4938571967,3.10214435297,0.0,17.3257248873,26.8041601173,33.4493877451,1.10366074223,0.0,1.10366074223
 03/17  20:00:00,88.362413655,3.10214435297,0.0,26.2767774159,16.0824960704,28.0885557216,3.08467336542,0.897482006114,2.18719135931
 03/17  21:00:00,91.6374050492,3.10214435297,0.0,30.8361644145,16.0824960704,26.8041601173,5.39658577952,5.37658577952,0.02
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304030122,0.0,1.10304030122
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303732086,0.0,1.10303732086
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030341953,0.0,1.1030341953
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303090838,0.0,1.10303090838
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  06:00:00,125.465257075,3.10214435297,0.0,80.7465125103,5.36083202345,21.4433280938,1.10317704367,0.0,1.10317704367
 03/18  07:00:00,103.835795437,3.10214435297,0.0,66.3161351217,5.36083202345,26.5809105114,29.4865168187,28.3831763372,1.10334048153
 03/18  08:00:00,112.822064241,3.10214435297,0.0,51.6077749438,26.8041601173,31.2995447326,21.922177439,20.8186689401,1.10350849888
 03/18  09:00:00,108.281037739,3.10214435297,0.0,44.8190561343,26.8041601173,33.5472370403,17.0661071059,15.9622946214,1.10381248446
 03/18  10:00:00,104.498060726,3.10214435297,0.0,41.9993758251,26.8041601173,32.583940337,13.9094124891,12.8056422011,1.10377028805
 03/18  11:00:00,100.99082141,3.10214435297,0.0,36.2444442009,26.8041601173,34.8316326447,9.75282539031,7.56482998188,2.18799540842
 03/18  12:00:00,98.2050684677,3.10214435297,0.0,34.7430868631,26.8041601173,33.5472370403,4.61710190475,3.51335858769,1.10374331705
 03/18  13:00:00,94.1260715205,3.10214435297,0.0,33.2328811247,26.8041601173,30.9784458315,1.50802116192,0.404291395613,1.10372976631
 03/18  14:00:00,77.9193408424,3.10214435297,0.0,45.4358050693,8.04124803518,21.3317032909,1.10353665677,0.0,1.10353665677
 03/18  15:00:00,77.768546372,3.10214435297,0.0,46.5694062032,8.04124803518,20.0473076865,1.10342755296,0.0,1.10342755296
 03/18  16:00:00,79.6941059822,3.10214435297,0.0,48.1738669124,8.04124803518,20.3684065876,1.10352221928,0.0,1.10352221928
 03/18  17:00:00,75.7362849245,3.10214435297,0.0,51.9361949887,2.68041601173,18.0090894769,1.10313470621,0.0,1.10313470621
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313311049,0.0,1.10313311049
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313160109,0.0,1.10313160109
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304068258,0.0,1.10304068258
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303909701,0.0,1.10303909701
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298614058,0.0,1.10298614058
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306988627,0.0,1.10306988627
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298497057,0.0,1.10298497057
 03/19  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298676973,0.0,1.10298676973
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308387634,0.0,1.10308387634
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032337999,0.0,1.1032337999
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307651278,0.0,1.10307651278
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030236794,0.0,1.1030236794
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298450323,0.0,1.10298450323
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312900987,0.0,1.10312900987
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298552832,0.0,1.10298552832
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303922264,0.0,1.10303922264
 03/20  02:00:00,42.3985390378,0.530188978364,0.0,2.93216585979,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,42.658598825,0.530188978364,0.0,3.19222564698,2.68041601173,21.4433280938,1.10303781751,0.0,1.10303781751
 03/20  04:00:00,45.5324339007,0.883648297273,0.0,5.71260140378,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,47.0706370281,0.706918637818,0.0,4.74711817894,5.36083202345,21.4433280938,1.10318309724,0.0,1.10318309724
 03/20  06:00:00,190.569427433,3.10214435297,0.0,145.850682869,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,152.56550525,3.10214435297,0.0,100.6906351,16.0824960704,32.6817896323,24.2371432039,22.0498471329,2.18729607097
 03/20  08:00:00,170.718546507,3.10214435297,0.0,48.9571614623,48.2474882111,70.4033123869,17.0781016735,15.973375177,1.10472649648
 03/20  09:00:00,144.142542961,3.10214435297,0.0,30.7297293449,48.2474882111,62.0547409583,6.52328496715,3.2490447617,3.27424020545
 03/20  10:00:00,131.850317859,3.10214435297,0.0,20.3640976492,48.2474882111,60.1281475517,2.18964692184,0.0,2.18964692184
 03/20  11:00:00,130.345814793,3.10214435297,0.0,16.9330011767,48.2474882111,62.0547409583,3.2756560101,0.0,3.2756560101
 03/20  12:00:00,131.94549427,3.10214435297,0.0,19.0770291603,48.2474882111,61.5103924513,3.27711968926,0.0,3.27711968926
 03/20  13:00:00,126.358665275,3.13857282767,0.0,11.3039286787,48.2474882111,63.6602354638,3.27706435557,0.0,3.27706435557
 03/20  14:00:00,119.38741662,3.13308978069,0.0,7.87025098195,48.2474882111,60.1281475517,2.18909265507,0.0,2.18909265507
 03/20  15:00:00,114.974539656,3.11422967718,0.0,3.47623412204,48.2474882111,60.1281475517,2.18887263155,0.0,2.18887263155
 03/20  16:00:00,117.116675446,3.10240313124,0.0,2.74030634833,48.2474882111,63.0180376616,2.18995327547,0.0,2.18995327547
 03/20  17:00:00,107.957415479,3.19210916321,0.0,4.43625400184,37.5258241642,62.7947880557,2.1886883831,0.0,2.1886883831
 03/20  18:00:00,79.7212125116,3.10214435297,0.0,13.7882889934,26.8041601173,36.0181789539,1.10392959436,0.0,1.10392959436
 03/20  19:00:00,101.113491772,3.10214435297,0.0,22.9453594628,26.8041601173,33.4493877451,1.18276277439,0.0790468273849,1.103715947
 03/20  20:00:00,97.0651468656,3.10214435297,0.0,34.9795106266,16.0824960704,28.0885557216,2.97587368468,0.788582024898,2.18729165978
 03/20  21:00:00,101.212040385,3.10214435297,0.0,40.4107997506,16.0824960704,26.8041601173,2.45992049283,2.43992049283,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304020378,0.0,1.10304020378
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303412453,0.0,1.10303412453
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303012769,0.0,1.10303012769
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303960973,0.0,1.10303960973
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,134.710229619,3.10214435297,0.0,89.9914850549,5.36083202345,21.4433280938,1.10318488295,0.0,1.10318488295
 03/21  07:00:00,113.892653548,3.10214435297,0.0,62.0177833986,16.0824960704,32.6817896323,19.0994188351,17.9957343678,1.10368446729
 03/21  08:00:00,147.100520288,3.1039941363,0.0,25.3372854592,48.2474882111,70.4033123869,9.84637252199,7.65713754652,2.18923497547
 03/21  09:00:00,127.909253236,3.10214435297,0.0,14.4964396194,48.2474882111,62.0547409583,3.57118480398,1.38166429429,2.18952050969
 03/21  10:00:00,120.476683912,3.10214435297,0.0,8.99046370211,48.2474882111,60.1281475517,3.27477846122,0.0,3.27477846122
 03/21  11:00:00,120.268570491,3.21382973775,0.0,6.74407148935,48.2474882111,62.0547409583,2.19062682113,0.0,2.19062682113
 03/21  12:00:00,120.25997356,3.49071172792,0.0,7.00294107595,48.2474882111,61.5103924513,3.27707568203,0.0,3.27707568203
 03/21  13:00:00,120.45182846,3.82467237602,0.621688719497,4.08930359527,48.2474882111,63.6602354638,3.27732612736,0.0,3.27732612736
 03/21  14:00:00,116.596542689,3.81537914151,2.67694262002,1.72014507105,48.2474882111,60.1281475517,3.27422944113,0.0,3.27422944113
 03/21  15:00:00,115.477968199,3.6546693339,3.4392230085,0.0,48.2474882111,60.1281475517,2.18887560938,0.0,2.18887560938
 03/21  16:00:00,119.209681567,3.49272043287,4.44299516773,0.0,48.2474882111,63.0180376616,2.19000052963,0.0,2.19000052963
 03/21  17:00:00,109.072821767,3.43533209806,5.18224233885,0.12619501657,37.5258241642,62.7947880557,2.18830364654,0.0,2.18830364654
 03/21  18:00:00,71.3024456447,3.10214435297,2.87950408629,2.49001804017,26.8041601173,36.0181789539,1.10393732555,0.0,1.10393732555
 03/21  19:00:00,84.0935909923,3.10214435297,0.0553163888945,5.87014229394,26.8041601173,33.4493877451,1.10352536263,0.0,1.10352536263
 03/21  20:00:00,75.2786111466,3.10214435297,0.0,13.1929749075,16.0824960704,28.0885557216,1.10365589014,0.0,1.10365589014
 03/21  21:00:00,78.6701026024,3.10214435297,0.0,17.8688619677,16.0824960704,26.8041601173,1.10318453367,0.0,1.10318453367
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030341811,0.0,1.1030341811
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303021982,0.0,1.10303021982
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303922877,0.0,1.10303922877
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031589917,0.0,1.1031589917
 03/22  06:00:00,108.647567936,3.10214435297,0.0,63.9288233712,5.36083202345,21.4433280938,1.10313414799,0.0,1.10313414799
 03/22  07:00:00,100.247795331,3.10214435297,0.0,48.3729251817,16.0824960704,32.6817896323,17.720194923,16.6163714786,1.10382344445
 03/22  08:00:00,145.628188954,3.12592526196,0.0,23.843023,48.2474882111,70.4033123869,9.67065610898,7.48151347593,2.18914263305
 03/22  09:00:00,127.424633736,3.10214435297,0.0,14.0118201195,48.2474882111,62.0547409583,3.01560195019,0.826188555748,2.18941339444
 03/22  10:00:00,119.579764901,3.10214435297,0.0,8.09354469108,48.2474882111,60.1281475517,2.18959252344,0.0,2.18959252344
 03/22  11:00:00,123.460272324,3.10214435297,0.0,10.0474587077,48.2474882111,62.0547409583,3.27551372613,0.0,3.27551372613
 03/22  12:00:00,124.338561936,3.12842746335,0.0,11.4438137166,48.2474882111,61.5103924513,3.27749472389,0.0,3.27749472389
 03/22  13:00:00,123.349779148,3.15503323077,0.0,8.27858214845,48.2474882111,63.6602354638,3.27740056546,0.0,3.27740056546
 03/22  14:00:00,118.759706704,3.10214435297,0.0,7.27348649373,48.2474882111,60.1281475517,2.18930637455,0.0,2.18930637455
 03/22  15:00:00,118.463769244,3.10214435297,0.0,6.977549034,48.2474882111,60.1281475517,2.18908357197,0.0,2.18908357197
 03/22  16:00:00,121.736071343,3.16280158517,0.0,7.2993037911,48.2474882111,63.0180376616,3.27505875377,0.0,3.27505875377
 03/22  17:00:00,111.46318958,3.24699715381,0.0,7.88714011198,37.5258241642,62.7947880557,1.10413985146,0.0,1.10413985146
 03/22  18:00:00,82.0344257521,3.10214435297,0.0,16.1015022339,26.8041601173,36.0181789539,2.18774776413,0.0,2.18774776413
 03/22  19:00:00,98.3844597115,3.10214435297,0.0,20.216327402,26.8041601173,33.4493877451,1.10354631561,0.0,1.10354631561
 03/22  20:00:00,89.1150596196,3.10214435297,0.0,27.0294233805,16.0824960704,28.0885557216,1.10358674469,0.0,1.10358674469
 03/22  21:00:00,91.1455679026,3.10214435297,0.0,30.3443272679,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030935487,0.0,1.1030935487
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303681968,0.0,1.10303681968
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303335026,0.0,1.10303335026
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302941139,0.0,1.10302941139
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  06:00:00,112.167772486,3.10214435297,0.0,67.4490279219,5.36083202345,21.4433280938,1.10323147982,0.0,1.10323147982
 03/23  07:00:00,100.163456533,3.10214435297,0.0,48.2885863829,16.0824960704,32.6817896323,15.9192907559,14.8155378823,1.10375287359
 03/23  08:00:00,142.483367507,3.13091784969,0.0,20.6932089649,48.2474882111,70.4033123869,7.96720844001,5.77809925947,2.18910918054
 03/23  09:00:00,123.601803068,3.10214435297,0.0,10.1889894511,48.2474882111,62.0547409583,2.18927264755,0.0,2.18927264755
 03/23  10:00:00,118.035658476,3.10214435297,0.0,6.54943826582,48.2474882111,60.1281475517,3.27424963282,0.0,3.27424963282
 03/23  11:00:00,118.301328926,3.11224526517,0.0,4.8784143976,48.2474882111,62.0547409583,2.19032081563,0.0,2.19032081563
 03/23  12:00:00,118.081958641,3.42372339248,0.0,4.89191449203,48.2474882111,61.5103924513,3.27721416701,0.0,3.27721416701
 03/23  13:00:00,119.334932967,3.80700986011,0.578456349946,3.03330298789,48.2474882111,63.6602354638,3.27743841562,0.0,3.27743841562
 03/23  14:00:00,114.659204637,3.76969789292,1.3510480489,1.15438283817,48.2474882111,60.1281475517,3.27416467855,0.0,3.27416467855
 03/23  15:00:00,113.300178308,3.61696125032,1.29914120046,0.0,48.2474882111,60.1281475517,2.18892994424,0.0,2.18892994424
 03/23  16:00:00,115.975435063,3.45752725119,1.24394184517,0.0,48.2474882111,63.0180376616,2.19004064061,0.0,2.19004064061
 03/23  17:00:00,104.32124563,3.45240051407,0.312939542385,0.22685325942,37.5258241642,62.7947880557,2.18835597012,0.0,2.18835597012
 03/23  18:00:00,68.770311145,3.10214435297,0.0,2.83738762673,26.8041601173,36.0181789539,1.1039521126,0.0,1.1039521126
 03/23  19:00:00,85.0851527423,3.10214435297,0.0,6.91702043288,26.8041601173,33.4493877451,1.1035357621,0.0,1.1035357621
 03/23  20:00:00,77.0400967166,3.10214435297,0.0,14.9544604775,16.0824960704,28.0885557216,1.10366482834,0.0,1.10366482834
 03/23  21:00:00,81.903624267,3.10214435297,0.0,21.1023836323,16.0824960704,26.8041601173,1.81657640317,0.713387423324,1.10318897985
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030354216,0.0,1.1030354216
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303159676,0.0,1.10303159676
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303858734,0.0,1.10303858734
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031605718,0.0,1.1031605718
 03/24  06:00:00,114.71552454,3.10214435297,0.0,72.464113309,5.36083202345,21.4433280938,1.10313452071,0.0,1.10313452071
 03/24  07:00:00,101.39950198,3.10214435297,0.0,49.5246318302,16.0824960704,32.6817896323,36.9454495881,35.841931729,1.10351785905
 03/24  08:00:00,143.965129881,3.15193728833,0.0,22.1539519011,48.2474882111,70.4033123869,23.294169713,21.1048710814,2.18929863167
 03/24  09:00:00,125.960625072,3.10214435297,0.0,12.5478114556,48.2474882111,62.0547409583,13.0100484691,10.8203341011,2.18971436796
 03/24  10:00:00,119.464435248,3.10215698808,0.0,7.97820240273,48.2474882111,60.1281475517,3.78791642824,1.59816522514,2.1897512031
 03/24  11:00:00,119.545317104,3.26225042501,0.0,5.97239741583,48.2474882111,62.0547409583,3.27569685079,0.0,3.27569685079
 03/24  12:00:00,119.038788532,3.63087514599,0.0,5.64159262931,48.2474882111,61.5103924513,3.27737966636,0.0,3.27737966636
 03/24  13:00:00,118.63278949,3.90513408244,0.0,2.81149163809,48.2474882111,63.6602354638,3.27726166628,0.0,3.27726166628
 03/24  14:00:00,112.887268831,3.63312905252,0.0,0.870063921308,48.2474882111,60.1281475517,2.18921320086,0.0,2.18921320086
 03/24  15:00:00,112.296526214,3.40863031317,0.503820043683,0.0,48.2474882111,60.1281475517,2.18897922448,0.0,2.18897922448
 03/24  16:00:00,114.853801802,3.28160646533,0.29822936949,0.0,48.2474882111,63.0180376616,2.19003385185,0.0,2.19003385185
 03/24  17:00:00,103.716673093,3.33922495933,0.0,0.0483958198595,37.5258241642,62.7947880557,2.18875423117,0.0,2.18875423117
 03/24  18:00:00,68.3513342472,3.10214435297,0.0,2.41841072893,26.8041601173,36.0181789539,1.10395938442,0.0,1.10395938442
 03/24  19:00:00,85.1250709648,3.10214435297,0.0,6.95693865534,26.8041601173,33.4493877451,2.18723048464,0.0,2.18723048464
 03/24  20:00:00,75.7642360726,3.10214435297,0.0,13.6785998335,16.0824960704,28.0885557216,1.10365970161,0.0,1.10365970161
 03/24  21:00:00,79.1644735069,3.10214435297,0.0,18.3632328722,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304133015,0.0,1.10304133015
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303578016,0.0,1.10303578016
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303192115,0.0,1.10303192115
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303812145,0.0,1.10303812145
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  06:00:00,107.20643328,3.10214435297,0.0,64.9550220487,5.36083202345,21.4433280938,1.10318685446,0.0,1.10318685446
 03/25  07:00:00,88.2155797604,3.10214435297,0.0,53.1632527785,5.36083202345,26.5809105114,15.4438402869,14.3404731922,1.10336709469
 03/25  08:00:00,99.7124687798,3.10214435297,0.0,38.4981794828,26.8041601173,31.2995447326,6.98978499363,5.8862482415,1.10353675213
 03/25  09:00:00,93.3933782125,3.10214435297,0.0,29.9313966078,26.8041601173,33.5472370403,1.5501931811,0.446357166225,1.10383601487
 03/25  10:00:00,86.3293682594,3.10214435297,0.0,23.8306833581,26.8041601173,32.583940337,1.10378563247,0.0,1.10378563247
 03/25  11:00:00,80.2375233113,3.10214435297,0.0,15.4911461022,26.8041601173,34.8316326447,2.18800203902,0.0,2.18800203902
 03/25  12:00:00,76.3340310757,3.10214435297,0.0,12.8720494711,26.8041601173,33.5472370403,1.10373820738,0.0,1.10373820738
 03/25  13:00:00,71.6856422518,3.2039953116,0.273212462675,10.4173884346,26.8041601173,30.9784458315,1.1038226997,0.0,1.1038226997
 03/25  14:00:00,49.2436318144,3.2758938783,2.31656436491,14.2697821511,8.04124803518,21.3317032909,1.10352083933,0.0,1.10352083933
 03/25  15:00:00,44.7881988325,3.13165736774,3.60283277596,9.95671287302,8.04124803518,20.0473076865,1.10340823826,0.0,1.10340823826
 03/25  16:00:00,49.8862018003,3.10214435297,4.40399758472,13.9619651458,8.04124803518,20.3684065876,1.10352422218,0.0,1.10352422218
 03/25  17:00:00,42.5551871864,3.10214435297,5.69582631833,13.0592709323,2.68041601173,18.0090894769,1.10314965541,0.0,1.10314965541
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314607331,0.0,1.10314607331
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319922343,0.0,1.10319922343
