Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302908887,0.0,1.10302908887
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303770278,0.0,1.10303770278
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298406574,0.0,1.10298406574
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031332659,0.0,1.1031332659
 03/26  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301720519,0.0,1.10301720519
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298388415,0.0,1.10298388415
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312896691,0.0,1.10312896691
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324534667,0.0,1.10324534667
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309397554,0.0,1.10309397554
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029831418,0.0,1.1029831418
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298436151,0.0,1.10298436151
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314828761,0.0,1.10314828761
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298268153,0.0,1.10298268153
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302739879,0.0,1.10302739879
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303637071,0.0,1.10303637071
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320071668,0.0,1.10320071668
 03/27  06:00:00,130.347267636,3.10214435297,0.0,88.095856405,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  07:00:00,108.773931603,3.10214435297,0.0,56.8990614531,16.0824960704,32.6817896323,21.0203550497,19.9167007989,1.10365425085
 03/27  08:00:00,144.874782569,3.10216517958,0.0,23.1133766974,48.2474882111,70.4033123869,6.17465183691,3.98581098464,2.18884085227
 03/27  09:00:00,126.677462547,3.10214435297,0.0,13.2646489303,48.2474882111,62.0547409583,2.18963153515,0.0,2.18963153515
 03/27  10:00:00,119.098973712,3.10214435297,0.0,7.61275350167,48.2474882111,60.1281475517,3.27445075438,0.0,3.27445075438
 03/27  11:00:00,118.892915073,3.1024791851,0.0,5.47976662453,48.2474882111,62.0547409583,2.19062824921,0.0,2.19062824921
 03/27  12:00:00,119.668106775,3.10307752593,1.56884248409,5.22986600819,48.2474882111,61.5103924513,3.27729644061,0.0,3.27729644061
 03/27  13:00:00,122.009222971,3.1288254016,4.23295768602,2.73127611471,48.2474882111,63.6602354638,4.36240715413,0.0,4.36240715413
 03/27  14:00:00,116.308434414,3.10264205181,3.88629366844,0.935422837352,48.2474882111,60.1281475517,2.18894240931,0.0,2.18894240931
 03/27  15:00:00,115.617171608,3.10214435297,4.11834503015,0.0126063683617,48.2474882111,60.1281475517,2.18875509858,0.0,2.18875509858
 03/27  16:00:00,119.291900219,3.16907304333,4.8483243794,0.000536829019698,48.2474882111,63.0180376616,2.18999169021,0.0,2.18999169021
 03/27  17:00:00,108.555351046,3.26005365066,4.91286899387,0.0533760871787,37.5258241642,62.7947880557,2.18828101619,0.0,2.18828101619
 03/27  18:00:00,72.3343984897,3.10214435297,2.80149946441,3.59997550711,26.8041601173,36.0181789539,1.10380918817,0.0,1.10380918817
 03/27  19:00:00,83.8908467663,3.10214435297,0.319396275065,7.87065151514,26.8041601173,33.4493877451,1.10350601283,0.0,1.10350601283
 03/27  20:00:00,76.5100326879,3.10214435297,0.0,14.4243964488,16.0824960704,28.0885557216,1.1036287013,0.0,1.1036287013
 03/27  21:00:00,80.1393715166,3.10214435297,0.0,19.3381308819,16.0824960704,26.8041601173,1.10320329307,0.0,1.10320329307
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303670613,0.0,1.10303670613
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303398426,0.0,1.10303398426
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303004991,0.0,1.10303004991
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318432497,0.0,1.10318432497
 03/28  06:00:00,93.5332012443,3.10214435297,0.0,51.2817900133,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  07:00:00,85.7634099983,3.10214435297,0.0,33.8885398485,16.0824960704,32.6817896323,3.06356132659,0.87629730229,2.1872640243
 03/28  08:00:00,135.800121479,3.15058872094,0.0,13.9902920656,48.2474882111,70.4033123869,2.18912253144,0.0,2.18912253144
 03/28  09:00:00,120.831227122,3.13742222413,0.0,7.3831356346,48.2474882111,62.0547409583,2.18951176751,0.0,2.18951176751
 03/28  10:00:00,116.350236534,3.11747180563,0.0,4.84868887123,48.2474882111,60.1281475517,2.1895136914,0.0,2.1895136914
 03/28  11:00:00,117.358154557,3.24019520002,0.49383106916,3.31345902425,48.2474882111,62.0547409583,3.2755891949,0.0,3.2755891949
 03/28  12:00:00,118.33260011,3.34471325291,2.28100618953,2.94055991078,48.2474882111,61.5103924513,3.27693235886,0.0,3.27693235886
 03/28  13:00:00,118.638927266,3.4910416497,2.05532973258,1.1763921145,48.2474882111,63.6602354638,3.27676470473,0.0,3.27676470473
 03/28  14:00:00,114.117801124,3.13140193247,1.13214532353,1.47017801128,48.2474882111,60.1281475517,2.18888900799,0.0,2.18888900799
 03/28  15:00:00,113.941673971,3.12526160484,1.12898433081,1.30335217821,48.2474882111,60.1281475517,2.18880346837,0.0,2.18880346837
 03/28  16:00:00,116.87990391,3.21144171974,1.15857728962,1.23591893423,48.2474882111,63.0180376616,2.18999870197,0.0,2.18999870197
 03/28  17:00:00,104.930187486,3.30368420645,1.18921222867,0.108238736928,37.5258241642,62.7947880557,2.18858215649,0.0,2.18858215649
 03/28  18:00:00,70.2829676891,3.10214435297,0.147780802282,4.20226336863,26.8041601173,36.0181789539,1.10382503034,0.0,1.10382503034
 03/28  19:00:00,84.1722683265,3.10214435297,0.0,8.47146935034,26.8041601173,33.4493877451,1.10356984758,0.0,1.10356984758
 03/28  20:00:00,77.6176924109,3.10214435297,0.0,15.5320561718,16.0824960704,28.0885557216,1.10365648405,0.0,1.10365648405
 03/28  21:00:00,81.2923014861,3.10214435297,0.0,20.4910608514,16.0824960704,26.8041601173,1.10336552941,0.0,1.10336552941
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303548251,0.0,1.10303548251
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303235381,0.0,1.10303235381
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302717574,0.0,1.10302717574
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311883166,0.0,1.10311883166
 03/29  06:00:00,97.6407265678,3.10214435297,0.0,57.8566486701,5.36083202345,21.4433280938,1.10311983413,0.0,1.10311983413
 03/29  07:00:00,96.3816099835,3.10214435297,0.0,44.5067398338,16.0824960704,32.6817896323,5.7567966701,4.6530199183,1.1037767518
 03/29  08:00:00,138.501646653,3.14114503644,0.0,16.7012609246,48.2474882111,70.4033123869,2.41614690605,0.226804371257,2.18934253479
 03/29  09:00:00,121.400544233,3.10214435297,0.0,7.98773061697,48.2474882111,62.0547409583,2.18923330923,0.0,2.18923330923
 03/29  10:00:00,116.722474043,3.10214435297,0.0,5.23625383331,48.2474882111,60.1281475517,2.18972240754,0.0,2.18972240754
 03/29  11:00:00,117.182633725,3.16619131869,0.0,3.70577314238,48.2474882111,62.0547409583,3.27520778024,0.0,3.27520778024
 03/29  12:00:00,116.842631751,3.21622799896,0.485043494656,3.37503950074,48.2474882111,61.5103924513,3.27746072162,0.0,3.27746072162
 03/29  13:00:00,119.401472852,3.56606864963,2.41950490194,1.49973553109,48.2474882111,63.6602354638,3.27727674965,0.0,3.27727674965
 03/29  14:00:00,115.67379671,3.68645952667,3.32087389291,0.282387433398,48.2474882111,60.1281475517,2.18920664711,0.0,2.18920664711
 03/29  15:00:00,116.341987661,3.57002677707,4.38788502696,0.0,48.2474882111,60.1281475517,2.18897063113,0.0,2.18897063113
 03/29  16:00:00,119.816788802,3.45610719946,5.08671563535,0.0,48.2474882111,63.0180376616,2.18996659173,0.0,2.18996659173
 03/29  17:00:00,107.52231839,3.35710215766,3.82989377653,0.00627014193793,37.5258241642,62.7947880557,2.18867286042,0.0,2.18867286042
 03/29  18:00:00,69.6563004676,3.10214435297,2.84425334282,0.879123606585,26.8041601173,36.0181789539,1.10381295191,0.0,1.10381295191
 03/29  19:00:00,78.8560533484,3.10214435297,0.374289976723,2.78096439555,26.8041601173,33.4493877451,1.10377710325,0.0,1.10377710325
 03/29  20:00:00,71.0051372143,3.10214435297,0.0,8.91950097524,16.0824960704,28.0885557216,2.18722175875,0.0,2.18722175875
 03/29  21:00:00,74.7532647595,3.10214435297,0.0,13.9520241248,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303688176,0.0,1.10303688176
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303412063,0.0,1.10303412063
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302973854,0.0,1.10302973854
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303550706,0.0,1.10303550706
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  06:00:00,98.7839803535,3.10214435297,0.0,58.9999024559,5.36083202345,21.4433280938,1.10314506294,0.0,1.10314506294
 03/30  07:00:00,94.4485874304,3.10214435297,0.0,42.5737172807,16.0824960704,32.6817896323,28.791311187,27.6875565259,1.10375466111
 03/30  08:00:00,138.68746193,3.16171143614,0.0,16.8665098014,48.2474882111,70.4033123869,12.4716791127,10.2824034092,2.18927570352
 03/30  09:00:00,122.001152915,3.10214435297,0.0,8.58833929851,48.2474882111,62.0547409583,2.88930132555,0.69978549014,2.18951583541
 03/30  10:00:00,116.839277595,3.10214435297,0.0,5.35305738558,48.2474882111,60.1281475517,2.18968374816,0.0,2.18968374816
 03/30  11:00:00,117.290490778,3.29200497485,0.0,3.6878165393,48.2474882111,62.0547409583,3.27515910532,0.0,3.27515910532
 03/30  12:00:00,117.210251171,3.63422901015,0.334621155149,3.47508024936,48.2474882111,61.5103924513,3.27692509333,0.0,3.27692509333
 03/30  13:00:00,121.135848523,3.95048514457,3.89225383723,1.37694577247,48.2474882111,63.6602354638,3.27640504508,0.0,3.27640504508
 03/30  14:00:00,118.172540212,3.91119753594,5.64483200323,0.232434816185,48.2474882111,60.1281475517,2.18927800861,0.0,2.18927800861
 03/30  15:00:00,118.72250871,3.7067474885,6.63168536499,0.0,48.2474882111,60.1281475517,2.1890772773,0.0,2.1890772773
 03/30  16:00:00,121.839650398,3.45812434187,7.10756008907,0.0,48.2474882111,63.0180376616,3.27510621972,0.0,3.27510621972
 03/30  17:00:00,110.824864906,3.44338134573,7.0524312459,0.0,37.5258241642,62.7947880557,1.10414721095,0.0,1.10414721095
 03/30  18:00:00,70.6351430414,3.10894783667,4.34497821722,0.350437822298,26.8041601173,36.0181789539,2.18781397763,0.0,2.18781397763
 03/30  19:00:00,77.7975538361,3.10214435297,0.23433801408,1.86241684589,26.8041601173,33.4493877451,1.10353377322,0.0,1.10353377322
 03/30  20:00:00,69.8608707828,3.10214435297,0.0,7.77523454367,16.0824960704,28.0885557216,1.10369417639,0.0,1.10369417639
 03/30  21:00:00,73.6675809447,3.10214435297,0.0,12.86634031,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308509631,0.0,1.10308509631
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030278516,0.0,1.1030278516
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303462245,0.0,1.10303462245
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303192658,0.0,1.10303192658
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  06:00:00,89.6364309012,3.10214435297,0.0,49.8523530035,5.36083202345,21.4433280938,1.10320924924,0.0,1.10320924924
 03/31  07:00:00,83.0130399849,3.10214435297,0.0,31.1381698352,16.0824960704,32.6817896323,6.80992492772,5.70623540203,1.10368952568
 03/31  08:00:00,133.669925526,3.19976093632,0.0,11.8109238973,48.2474882111,70.4033123869,2.31926341602,0.130095960999,2.18916745502
 03/31  09:00:00,119.449230274,3.19636658929,0.0,5.94219442097,48.2474882111,62.0547409583,2.18939868427,0.0,2.18939868427
 03/31  10:00:00,115.708809559,3.16175606368,0.297236528041,3.86574111034,48.2474882111,60.1281475517,2.18970948649,0.0,2.18970948649
 03/31  11:00:00,118.748306272,3.44063254877,2.36560889582,2.63139556433,48.2474882111,62.0547409583,3.27549646454,0.0,3.27549646454
 03/31  12:00:00,122.061653427,3.85336286555,5.9697238254,2.47224597965,48.2474882111,61.5103924513,3.27652587288,0.0,3.27652587288
 03/31  13:00:00,126.540767237,4.18459789606,9.67742474782,0.762580824292,48.2474882111,63.6602354638,3.27663942911,0.0,3.27663942911
 03/31  14:00:00,123.112207027,4.09502338936,10.5421466934,0.0909610872958,48.2474882111,60.1281475517,2.18942471469,0.0,2.18942471469
 03/31  15:00:00,123.822385703,3.89864458298,11.5396652629,0.0,48.2474882111,60.1281475517,2.1891071014,0.0,2.1891071014
 03/31  16:00:00,127.592427309,3.86368203959,12.4547793022,0.0,48.2474882111,63.0180376616,3.27473761623,0.0,3.27473761623
 03/31  17:00:00,116.240497651,3.75767058758,12.1537747492,0.0,37.5258241642,62.7947880557,1.10401342798,0.0,1.10401342798
 03/31  18:00:00,73.3129883113,3.17470499948,7.20265072305,0.104853423536,26.8041601173,36.0181789539,2.18785428356,0.0,2.18785428356
 03/31  19:00:00,78.3373220895,3.10214435297,1.7983621189,0.838160994468,26.8041601173,33.4493877451,1.1035812092,0.0,1.1035812092
 03/31  20:00:00,65.5416214814,3.10214435297,0.0,3.45598524228,16.0824960704,28.0885557216,1.10361565471,0.0,1.10361565471
 03/31  21:00:00,68.5529253202,3.10214435297,0.0,7.7516846855,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313857826,0.0,1.10313857826
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302538733,0.0,1.10302538733
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303336192,0.0,1.10303336192
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302968138,0.0,1.10302968138
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  06:00:00,76.1816986259,3.10214435297,0.0,36.3976207282,5.36083202345,21.4433280938,1.10323422629,0.0,1.10323422629
 04/01  07:00:00,70.0189292381,3.10214435297,0.0,34.9666022562,5.36083202345,26.5809105114,6.70604642922,5.60270842409,1.10333800513
 04/01  08:00:00,88.4607657291,3.10214435297,0.0,27.2464764321,26.8041601173,31.2995447326,2.07438382903,0.970804610628,1.1035792184
 04/01  09:00:00,85.4399835664,3.10214435297,0.0,21.9780019617,26.8041601173,33.5472370403,1.10387574763,0.0,1.10387574763
 04/01  10:00:00,79.0606374493,3.10214435297,0.0,16.5619525479,26.8041601173,32.583940337,1.1036746095,0.0,1.1036746095
 04/01  11:00:00,75.1929655819,3.10214435297,0.213117913835,10.233470459,26.8041601173,34.8316326447,2.18777974108,0.0,2.18777974108
 04/01  12:00:00,73.1124090145,3.1024160556,2.06589297596,7.58426273128,26.8041601173,33.5472370403,1.10374822736,0.0,1.10374822736
 04/01  13:00:00,70.9671546155,3.15821003801,3.93755605545,6.08034247917,26.8041601173,30.9784458315,1.10371700131,0.0,1.10371700131
 04/01  14:00:00,44.3290051776,3.12186757568,4.65832777264,7.16741840916,8.04124803518,21.3317032909,1.10351452901,0.0,1.10351452901
 04/01  15:00:00,42.7395669706,3.10214435297,4.62823218314,6.9121946187,8.04124803518,20.0473076865,1.10339682426,0.0,1.10339682426
 04/01  16:00:00,42.0256338285,3.10214435297,3.9990520301,6.50634272851,8.04124803518,20.3684065876,1.10356232604,0.0,1.10356232604
 04/01  17:00:00,34.4768083262,3.10214435297,1.36709655564,9.30962183482,2.68041601173,18.0090894769,1.10313734914,0.0,1.10313734914
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316380383,0.0,1.10316380383
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317837426,0.0,1.10317837426
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303136951,0.0,1.10303136951
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302652911,0.0,1.10302652911
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298169367,0.0,1.10298169367
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310836652,0.0,1.10310836652
 04/02  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297948189,0.0,1.10297948189
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298017505,0.0,1.10298017505
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307649179,0.0,1.10307649179
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324699495,0.0,1.10324699495
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302578384,0.0,1.10302578384
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298163273,0.0,1.10298163273
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298106257,0.0,1.10298106257
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313568833,0.0,1.10313568833
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298107874,0.0,1.10298107874
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302831242,0.0,1.10302831242
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303326495,0.0,1.10303326495
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,125.370254609,3.10214435297,0.0,88.0535100442,5.36083202345,21.4433280938,1.1032116079,0.0,1.1032116079
 04/03  07:00:00,117.632535114,3.10214435297,0.0,65.7576649645,16.0824960704,32.6817896323,12.7814610255,11.6777564593,1.10370456628
 04/03  08:00:00,155.159129629,3.10214435297,0.0,33.3977445843,48.2474882111,70.4033123869,7.73130481255,5.54211622685,2.1891885857
 04/03  09:00:00,134.087270696,3.10214435297,0.0,20.6744570796,48.2474882111,62.0547409583,2.80158144509,0.612188530204,2.18939291489
 04/03  10:00:00,126.743976226,3.10214435297,0.0,15.2577560159,48.2474882111,60.1281475517,2.18947802267,0.0,2.18947802267
 04/03  11:00:00,125.403803462,3.10214435297,0.0,11.9909898459,48.2474882111,62.0547409583,3.27540735792,0.0,3.27540735792
 04/03  12:00:00,123.080605783,3.10214435297,0.0,10.2121406735,48.2474882111,61.5103924513,3.27638999046,0.0,3.27638999046
 04/03  13:00:00,122.595170448,3.10214435297,0.0,7.57686232571,48.2474882111,63.6602354638,3.27645782976,0.0,3.27645782976
 04/03  14:00:00,119.732585681,3.10214435297,0.0,8.24636547074,48.2474882111,60.1281475517,2.18929302045,0.0,2.18929302045
 04/03  15:00:00,118.218721388,3.10214435297,0.0,6.73250117802,48.2474882111,60.1281475517,2.18892656363,0.0,2.18892656363
 04/03  16:00:00,121.082807602,3.11842064136,0.0,6.69042099425,48.2474882111,63.0180376616,3.2750355284,0.0,3.2750355284
 04/03  17:00:00,111.406436551,3.21268599564,0.0,7.86469824185,37.5258241642,62.7947880557,1.10411944849,0.0,1.10411944849
 04/03  18:00:00,77.7071914436,3.10214435297,0.0,11.7742679253,26.8041601173,36.0181789539,2.18767436274,0.0,2.18767436274
 04/03  19:00:00,92.1466675802,3.10214435297,0.0,18.9132019374,26.8041601173,33.4493877451,1.10350110229,0.0,1.10350110229
 04/03  20:00:00,89.2640907287,3.10214435297,0.0,27.1784544896,16.0824960704,28.0885557216,1.10365458001,0.0,1.10365458001
 04/03  21:00:00,92.5027432758,3.10214435297,0.0,31.7015026411,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303644307,0.0,1.10303644307
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303013952,0.0,1.10303013952
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302410093,0.0,1.10302410093
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303163631,0.0,1.10303163631
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  06:00:00,103.69785103,3.10214435297,0.0,66.3811064652,5.36083202345,21.4433280938,1.10318144055,0.0,1.10318144055
 04/04  07:00:00,95.4631334282,3.10214435297,0.0,43.5882632785,16.0824960704,32.6817896323,7.92964621438,6.82586855966,1.10377765472
 04/04  08:00:00,139.924408319,3.12327877754,0.0,18.1418888492,48.2474882111,70.4033123869,2.98705087028,0.79815736587,2.18889350441
 04/04  09:00:00,123.400412373,3.11270974445,0.0,9.97703336496,48.2474882111,62.0547409583,2.18950219903,0.0,2.18950219903
 04/04  10:00:00,117.761173886,3.10400581289,0.0,6.27309221643,48.2474882111,60.1281475517,2.18927604521,0.0,2.18927604521
 04/04  11:00:00,118.276633015,3.13273245322,0.213965910586,4.61926538743,48.2474882111,62.0547409583,3.27508935109,0.0,3.27508935109
 04/04  12:00:00,118.227849143,3.30500477481,0.831286453979,4.32523715739,48.2474882111,61.5103924513,3.27759880318,0.0,3.27759880318
 04/04  13:00:00,118.343478678,3.3955966895,0.855397423497,2.17632079559,48.2474882111,63.6602354638,3.276098141,0.0,3.276098141
 04/04  14:00:00,115.294372369,3.11070410865,1.88429686099,1.91529554273,48.2474882111,60.1281475517,2.18922186593,0.0,2.18922186593
 04/04  15:00:00,112.081584522,3.11642372645,0.53531011918,0.0457748195985,48.2474882111,60.1281475517,2.18893126853,0.0,2.18893126853
 04/04  16:00:00,114.840603122,3.20094285993,0.0,0.365694295426,48.2474882111,63.0180376616,2.18989890487,0.0,2.18989890487
 04/04  17:00:00,103.70114117,3.29527424258,0.0,0.0768146133818,37.5258241642,62.7947880557,2.18858958593,0.0,2.18858958593
 04/04  18:00:00,67.7256898399,3.10214435297,0.0,1.79276632163,26.8041601173,36.0181789539,1.10391538815,0.0,1.10391538815
 04/04  19:00:00,78.1772893711,3.10214435297,0.0,4.94382372837,26.8041601173,33.4493877451,1.10367722106,0.0,1.10367722106
 04/04  20:00:00,78.421324738,3.10214435297,0.0,16.3356884989,16.0824960704,28.0885557216,1.10356206416,0.0,1.10356206416
 04/04  21:00:00,82.8705939097,3.10214435297,0.0,22.069353275,16.0824960704,26.8041601173,1.10341767027,0.0,1.10341767027
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303283179,0.0,1.10303283179
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030300985,0.0,1.1030300985
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302407001,0.0,1.10302407001
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303117275,0.0,1.10303117275
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  06:00:00,115.29231756,3.10214435297,0.0,77.9755729956,5.36083202345,21.4433280938,1.10313575649,0.0,1.10313575649
 04/05  07:00:00,110.447446102,3.10214435297,0.0,58.5725759519,16.0824960704,32.6817896323,25.2887336927,24.1850789031,1.10365478961
 04/05  08:00:00,152.615589578,3.11789351336,0.0,30.8384553724,48.2474882111,70.4033123869,17.1273709257,14.9384108338,2.18896009188
 04/05  09:00:00,134.106481274,3.10214435297,0.0,20.6936676572,48.2474882111,62.0547409583,9.38692146219,7.19772507199,2.1891963902
 04/05  10:00:00,125.818355957,3.10214435297,0.0,14.3321357471,48.2474882111,60.1281475517,2.97931177919,0.789690610302,2.18962116888
 04/05  11:00:00,123.952247714,3.10214435297,0.0,10.5394340972,48.2474882111,62.0547409583,3.27537017267,0.0,3.27537017267
 04/05  12:00:00,121.272871796,3.13320728253,0.0,8.37334375715,48.2474882111,61.5103924513,3.27734645676,0.0,3.27734645676
 04/05  13:00:00,119.302392255,3.19202371015,0.0,4.19420477574,48.2474882111,63.6602354638,3.27681473974,0.0,3.27681473974
 04/05  14:00:00,114.959348719,3.10214435297,0.190163041,3.2829654683,48.2474882111,60.1281475517,2.18889064986,0.0,2.18889064986
 04/05  15:00:00,113.883355688,3.10535486523,0.821794210929,1.57213075449,48.2474882111,60.1281475517,2.18885516682,0.0,2.18885516682
 04/05  16:00:00,116.672622582,3.19273223947,1.9739702897,0.231954085661,48.2474882111,63.0180376616,2.18988560101,0.0,2.18988560101
 04/05  17:00:00,106.926396279,3.28850104691,2.21902590082,1.08981701734,37.5258241642,62.7947880557,2.18845006567,0.0,2.18845006567
 04/05  18:00:00,69.9486538621,3.10214435297,1.18791903518,2.82781130866,26.8041601173,36.0181789539,1.10375352202,0.0,1.10375352202
 04/05  19:00:00,78.4160397162,3.10214435297,0.236619540976,4.9459545324,26.8041601173,33.4493877451,1.1035739408,0.0,1.1035739408
 04/05  20:00:00,75.0747514065,3.10214435297,0.0,12.9891151674,16.0824960704,28.0885557216,1.10357423281,0.0,1.10357423281
 04/05  21:00:00,78.6575028551,3.10214435297,0.0,17.8562622204,16.0824960704,26.8041601173,1.10319342502,0.0,1.10319342502
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302577699,0.0,1.10302577699
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303122451,0.0,1.10303122451
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302757946,0.0,1.10302757946
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031584469,0.0,1.1031584469
 04/06  06:00:00,86.7343608469,3.10214435297,0.0,49.4176162826,5.36083202345,21.4433280938,1.10312639758,0.0,1.10312639758
 04/06  07:00:00,91.872696031,3.10214435297,0.0,39.9978258813,16.0824960704,32.6817896323,1.10378130076,0.0,1.10378130076
 04/06  08:00:00,141.059229249,3.13633313892,0.0,19.2636554185,48.2474882111,70.4033123869,2.18894629902,0.0,2.18894629902
 04/06  09:00:00,125.115696411,3.10214435297,0.0,11.7028827947,48.2474882111,62.0547409583,2.18942080505,0.0,2.18942080505
 04/06  10:00:00,115.985177417,3.10214435297,0.146738823128,4.35221838391,48.2474882111,60.1281475517,2.1897188013,0.0,2.1897188013
 04/06  11:00:00,119.630158029,3.15243743513,3.34991280187,2.81713852899,48.2474882111,62.0547409583,3.2752487946,0.0,3.2752487946
 04/06  12:00:00,122.915792163,3.42586378401,7.29488897449,2.42871864805,48.2474882111,61.5103924513,3.27643863956,0.0,3.27643863956
 04/06  13:00:00,127.807087944,3.62001695154,11.8397913212,0.431115902136,48.2474882111,63.6602354638,3.27614296093,0.0,3.27614296093
 04/06  14:00:00,125.48852229,3.34216616268,13.7622802706,0.0,48.2474882111,60.1281475517,2.18892016009,0.0,2.18892016009
 04/06  15:00:00,126.60092014,3.48015885569,14.736685427,0.0,48.2474882111,60.1281475517,2.18883070252,0.0,2.18883070252
 04/06  16:00:00,130.983814928,3.62628045339,16.0835685078,0.0,48.2474882111,63.0180376616,2.18982353001,0.0,2.18982353001
 04/06  17:00:00,120.251141985,3.74631121211,16.1757784593,0.0,37.5258241642,62.7947880557,2.18809352777,0.0,2.18809352777
 04/06  18:00:00,78.5075228058,3.24750926111,12.1724314772,0.256802902186,26.8041601173,36.0181789539,1.10386703313,0.0,1.10386703313
 04/06  19:00:00,81.5397118729,3.10214435297,7.00131808249,1.30492814762,26.8041601173,33.4493877451,1.103604993,0.0,1.103604993
 04/06  20:00:00,70.012035265,3.10214435297,4.45957260263,3.46682642331,16.0824960704,28.0885557216,1.10364260991,0.0,1.10364260991
 04/06  21:00:00,69.8321841647,3.10214435297,2.54567782417,6.48526570588,16.0824960704,26.8041601173,1.10317766781,0.0,1.10317766781
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303102096,0.0,1.10303102096
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302653092,0.0,1.10302653092
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303086816,0.0,1.10303086816
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318178309,0.0,1.10318178309
 04/07  06:00:00,62.0121512243,3.10490583144,0.0,24.6926451815,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,73.3744830987,3.10214435297,0.0,21.499612949,16.0824960704,32.6817896323,1.10368088052,0.0,1.10368088052
 04/07  08:00:00,126.632974027,3.19810981159,0.544047380009,4.23157614377,48.2474882111,70.4033123869,2.1888336903,0.0,2.1888336903
 04/07  09:00:00,120.510999347,3.10214435297,4.40100395997,2.69718177041,48.2474882111,62.0547409583,2.18933260507,0.0,2.18933260507
 04/07  10:00:00,120.281191807,3.10216633115,6.64214625348,2.15280336509,48.2474882111,60.1281475517,3.27415247072,0.0,3.27415247072
 04/07  11:00:00,123.21038152,3.12325952362,7.89890160068,1.87755113178,48.2474882111,62.0547409583,2.19051818254,0.0,2.19051818254
 04/07  12:00:00,122.758887904,3.18866519187,7.79071265963,2.01318929594,48.2474882111,61.5103924513,3.27667782466,0.0,3.27667782466
 04/07  13:00:00,124.686728259,3.20703780449,8.87480039293,0.688726292892,48.2474882111,63.6602354638,3.27668455735,0.0,3.27668455735
 04/07  14:00:00,122.694286648,3.12539669004,10.9354285981,0.249385502981,48.2474882111,60.1281475517,2.18941923911,0.0,2.18941923911
 04/07  15:00:00,122.319941663,3.14178545301,10.7940803534,0.0,48.2474882111,60.1281475517,2.18876578597,0.0,2.18876578597
 04/07  16:00:00,122.52305071,3.26754144431,7.98154329842,0.0,48.2474882111,63.0180376616,3.27457548589,0.0,3.27457548589
 04/07  17:00:00,108.488339641,3.36241761719,4.73473350054,0.062136209213,37.5258241642,62.7947880557,1.1041443628,0.0,1.1041443628
 04/07  18:00:00,68.9256142554,3.10214435297,1.86586506288,1.12682567429,26.8041601173,36.0181789539,2.18771008841,0.0,2.18771008841
 04/07  19:00:00,76.6321530805,3.10214435297,0.0918745973017,3.30681284039,26.8041601173,33.4493877451,1.10351000298,0.0,1.10351000298
 04/07  20:00:00,70.9822425937,3.10214435297,0.0,8.89660635461,16.0824960704,28.0885557216,1.10365801184,0.0,1.10365801184
 04/07  21:00:00,74.7953378669,3.10214435297,0.0,13.9940972322,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303439568,0.0,1.10303439568
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302873088,0.0,1.10302873088
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302230281,0.0,1.10302230281
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302904244,0.0,1.10302904244
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  06:00:00,90.2362087456,3.10214435297,0.0,55.3867975146,5.36083202345,21.4433280938,1.10317380504,0.0,1.10317380504
 04/08  07:00:00,72.7843876698,3.10214435297,0.0,37.7320606879,5.36083202345,26.5809105114,18.1215373483,17.0182208643,1.10331648398
 04/08  08:00:00,83.9863582685,3.10214435297,0.0,22.7720689715,26.8041601173,31.2995447326,5.27971525506,4.1761500615,1.10356519356
 04/08  09:00:00,79.4569965322,3.10214435297,0.0,15.9950149275,26.8041601173,33.5472370403,1.20942643981,0.105540340638,1.10388609917
 04/08  10:00:00,72.5404483693,3.10214435297,0.0,10.0417634679,26.8041601173,32.583940337,1.10365905958,0.0,1.10365905958
 04/08  11:00:00,73.2376982219,3.10671621833,0.0,8.48674914751,26.8041601173,34.8316326447,1.10385463156,0.0,1.10385463156
 04/08  12:00:00,71.0846544721,3.21733956557,0.0,7.50747765485,26.8041601173,33.5472370403,2.18762269468,0.0,2.18762269468
 04/08  13:00:00,67.5773621696,3.36359680505,0.0,6.42271932168,26.8041601173,30.9784458315,1.10367017764,0.0,1.10367017764
 04/08  14:00:00,40.2837604678,3.26009368044,0.366157769245,7.27611759798,8.04124803518,21.3317032909,1.10353646805,0.0,1.10353646805
 04/08  15:00:00,37.5304387772,3.11351328661,0.784073428677,5.53585624619,8.04124803518,20.0473076865,1.10339877602,0.0,1.10339877602
 04/08  16:00:00,39.0271989886,3.10214435297,1.27764865193,6.22931126679,8.04124803518,20.3684065876,1.10348843142,0.0,1.10348843142
 04/08  17:00:00,33.858999977,3.10214435297,1.63428905443,8.42462098679,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317736583,0.0,1.10317736583
 04/08  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317905821,0.0,1.10317905821
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323132612,0.0,1.10323132612
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302831744,0.0,1.10302831744
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029776793,0.0,1.1029776793
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297704314,0.0,1.10297704314
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031292421,0.0,1.1031292421
 04/09  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301406664,0.0,1.10301406664
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301532989,0.0,1.10301532989
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307023408,0.0,1.10307023408
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314785812,0.0,1.10314785812
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,21.9118271066,0.992779972236,2.14769495815,0.0,2.68041601173,16.0824960704,1.10301451204,0.0,1.10301451204
 04/09  17:00:00,24.4691779884,2.07000967649,3.62781613568,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,20.5013753967,1.01473726706,0.7152859534,0.0,2.68041601173,16.0824960704,1.10303395051,0.0,1.10303395051
 04/09  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297825355,0.0,1.10297825355
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297860229,0.0,1.10297860229
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300421838,0.0,1.10300421838
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302118165,0.0,1.10302118165
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317256095,0.0,1.10317256095
 04/10  06:00:00,99.6467839501,3.10214435297,0.0,64.7973727191,5.36083202345,21.4433280938,1.10313533846,0.0,1.10313533846
 04/10  07:00:00,91.1040347842,3.10214435297,0.0,39.2291646345,16.0824960704,32.6817896323,10.7438167503,9.64006543523,1.10375131505
 04/10  08:00:00,136.37567734,3.10565422279,0.0,14.6107824253,48.2474882111,70.4033123869,2.18912559752,0.0,2.18912559752
 04/10  09:00:00,121.300960125,3.10214435297,0.0,7.88814650879,48.2474882111,62.0547409583,2.18940299706,0.0,2.18940299706
 04/10  10:00:00,116.487442118,3.10214435297,0.0,5.00122190807,48.2474882111,60.1281475517,2.18947943384,0.0,2.18947943384
 04/10  11:00:00,117.211387275,3.12671124946,0.184779043523,3.58922771868,48.2474882111,62.0547409583,2.19018082625,0.0,2.19018082625
 04/10  12:00:00,118.533747706,3.31777536723,2.01537002145,3.434281561,48.2474882111,61.5103924513,4.36274438257,0.0,4.36274438257
 04/10  13:00:00,120.695155352,3.57861298403,3.62467817109,1.57570042815,48.2474882111,63.6602354638,2.19101976834,0.0,2.19101976834
 04/10  14:00:00,115.917943646,3.43770290853,3.90721737488,0.188947505428,48.2474882111,60.1281475517,3.27384108764,0.0,3.27384108764
 04/10  15:00:00,115.237223302,3.1966618803,3.65648556444,0.0,48.2474882111,60.1281475517,1.10451172751,0.0,1.10451172751
 04/10  16:00:00,116.975222173,3.20100405709,2.50025214879,0.0,48.2474882111,63.0180376616,3.2746719202,0.0,3.2746719202
 04/10  17:00:00,105.58676089,3.28544163834,1.72308220817,0.249184729083,37.5258241642,62.7947880557,1.1040876838,0.0,1.1040876838
 04/10  18:00:00,68.5666443774,3.10214435297,0.568471003132,2.06524985603,26.8041601173,36.0181789539,2.18778237242,0.0,2.18778237242
 04/10  19:00:00,76.8547706699,3.10214435297,0.0,6.08863836047,26.8041601173,33.4493877451,1.1035059221,0.0,1.1035059221
 04/10  20:00:00,73.5928683,3.10214435297,0.0,11.5072320609,16.0824960704,28.0885557216,1.10363757151,0.0,1.10363757151
 04/10  21:00:00,75.7659768517,3.10214435297,0.0,14.964736217,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320072148,0.0,1.10320072148
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302592265,0.0,1.10302592265
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030284062,0.0,1.1030284062
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302547357,0.0,1.10302547357
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  06:00:00,74.6466938785,3.10214435297,0.0,39.7972826475,5.36083202345,21.4433280938,1.10322076886,0.0,1.10322076886
 04/11  07:00:00,82.318994175,3.10214435297,0.0,30.4441240253,16.0824960704,32.6817896323,1.10370028798,0.0,1.10370028798
 04/11  08:00:00,130.1643844,3.15913927417,0.0,8.34600443394,48.2474882111,70.4033123869,2.18912204259,0.0,2.18912204259
 04/11  09:00:00,118.410108378,3.11669536079,0.0,4.98274375411,48.2474882111,62.0547409583,2.18955785762,0.0,2.18955785762
 04/11  10:00:00,115.280969057,3.10918638318,0.225872240511,3.56183457673,48.2474882111,60.1281475517,2.18928317176,0.0,2.18928317176
 04/11  11:00:00,117.315835711,3.18976406398,1.32583370156,2.48956868149,48.2474882111,62.0547409583,3.27536370206,0.0,3.27536370206
 04/11  12:00:00,117.641693327,3.50046917371,1.8262025884,2.54870080833,48.2474882111,61.5103924513,3.27734647928,0.0,3.27734647928
 04/11  13:00:00,119.79437667,3.74838714101,3.24863140476,0.881194354839,48.2474882111,63.6602354638,3.27696544677,0.0,3.27696544677
 04/11  14:00:00,115.438103183,3.5567338791,3.44401079127,0.053282655268,48.2474882111,60.1281475517,2.18896429688,0.0,2.18896429688
 04/11  15:00:00,113.853487436,3.28490640782,2.18450517109,0.0,48.2474882111,60.1281475517,2.18863082389,0.0,2.18863082389
 04/11  16:00:00,115.744722077,3.27455989873,1.19619621162,0.0,48.2474882111,63.0180376616,2.18986771562,0.0,2.18986771562
 04/11  17:00:00,105.066103091,3.36152679927,1.3755239782,0.0,37.5258241642,62.7947880557,2.18841117259,0.0,2.18841117259
 04/11  18:00:00,66.783466549,3.10214435297,0.36280462755,0.487738403265,26.8041601173,36.0181789539,1.1038835864,0.0,1.1038835864
 04/11  19:00:00,72.6567214697,3.10214435297,0.0,1.89058916029,26.8041601173,33.4493877451,1.10359574879,0.0,1.10359574879
 04/11  20:00:00,69.7102229631,3.10214435297,0.0,7.62458672398,16.0824960704,28.0885557216,1.10366769523,0.0,1.10366769523
 04/11  21:00:00,73.545708528,3.10214435297,0.0,12.7444678933,16.0824960704,26.8041601173,1.10318244045,0.0,1.10318244045
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030261,0.0,1.1030261
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302770508,0.0,1.10302770508
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302537497,0.0,1.10302537497
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317201067,0.0,1.10317201067
 04/12  06:00:00,85.008777737,3.10214435297,0.0,50.159366506,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,83.9560610848,3.10214435297,0.0,32.0811909351,16.0824960704,32.6817896323,20.4892036456,18.3021529418,2.1870507038
 04/12  08:00:00,134.02127809,3.18001297804,0.0,12.1820244195,48.2474882111,70.4033123869,7.43242701861,6.32778572183,1.10464129678
 04/12  09:00:00,119.808957271,3.10214435297,0.0,6.39614365475,48.2474882111,62.0547409583,4.48234118558,1.20850477742,3.27383640815
 04/12  10:00:00,115.58991258,3.10214435297,0.0,4.10369236982,48.2474882111,60.1281475517,2.18949396837,0.0,2.18949396837
 04/12  11:00:00,117.046812884,3.1197470138,0.0,3.61639660695,48.2474882111,62.0547409583,2.19023862126,0.0,2.19023862126
 04/12  12:00:00,117.092892733,3.18281013117,0.0,4.1437618457,48.2474882111,61.5103924513,3.27677343309,0.0,3.27677343309
 04/12  13:00:00,118.482266854,3.19661836123,0.0,3.36948472333,48.2474882111,63.6602354638,3.27669705689,0.0,3.27669705689
 04/12  14:00:00,112.854541243,3.11541318744,0.0,1.35505219843,48.2474882111,60.1281475517,2.18940088311,0.0,2.18940088311
 04/12  15:00:00,111.533167239,3.12941452048,0.0,0.0196768611516,48.2474882111,60.1281475517,2.18901269256,0.0,2.18901269256
