Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/12  16:00:00,114.622953307,3.24276829908,0.0,0.106219041386,48.2474882111,63.0180376616,3.27441819351,0.0,3.27441819351
 04/12  17:00:00,104.271879371,3.46109340715,0.0,0.481733649368,37.5258241642,62.7947880557,1.10408663828,0.0,1.10408663828
 04/12  18:00:00,68.4329646726,3.13722386177,0.0,2.4649616456,26.8041601173,36.0181789539,1.10384239917,0.0,1.10384239917
 04/12  19:00:00,75.2324523504,3.10214435297,0.0,4.46632004091,26.8041601173,33.4493877451,1.10379286589,0.0,1.10379286589
 04/12  20:00:00,76.3326333127,3.10214435297,0.0,14.2469970736,16.0824960704,28.0885557216,3.85756398764,1.67035467425,2.18720931339
 04/12  21:00:00,82.549287573,3.10214435297,0.0,21.7480469383,16.0824960704,26.8041601173,5.02484265111,5.00484265111,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302825937,0.0,1.10302825937
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302258567,0.0,1.10302258567
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302658769,0.0,1.10302658769
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030212315,0.0,1.1030212315
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  06:00:00,108.404630626,3.10214435297,0.0,73.5552193945,5.36083202345,21.4433280938,1.10310933997,0.0,1.10310933997
 04/13  07:00:00,97.320173238,3.10214435297,0.0,45.4453030883,16.0824960704,32.6817896323,37.1482156134,36.0445658819,1.10364973148
 04/13  08:00:00,142.036212234,3.15446660002,0.0,20.2225049423,48.2474882111,70.4033123869,15.48600043,13.2967258897,2.18927454032
 04/13  09:00:00,125.00468165,3.10214435297,0.0,11.5918680334,48.2474882111,62.0547409583,4.92060640908,2.73155187811,2.18905453097
 04/13  10:00:00,118.318139833,3.10214435297,0.0,6.83191962273,48.2474882111,60.1281475517,2.18941159111,0.0,2.18941159111
 04/13  11:00:00,118.461244564,3.11930224174,0.0,5.03127305905,48.2474882111,62.0547409583,3.27544277329,0.0,3.27544277329
 04/13  12:00:00,117.449228859,3.25593965691,0.0,4.42696844564,48.2474882111,61.5103924513,3.27649223359,0.0,3.27649223359
 04/13  13:00:00,117.041576491,3.30461199275,0.0,1.82080072957,48.2474882111,63.6602354638,3.27608387208,0.0,3.27608387208
 04/13  14:00:00,111.935662582,3.1658137549,0.0,0.385772970414,48.2474882111,60.1281475517,2.18884810907,0.0,2.18884810907
 04/13  15:00:00,111.535036071,3.15096021363,0.0,0.0,48.2474882111,60.1281475517,1.10430610672,0.0,1.10430610672
 04/13  16:00:00,114.51200548,3.23803951302,0.0,0.0,48.2474882111,63.0180376616,3.27479974806,0.0,3.27479974806
 04/13  17:00:00,103.717028642,3.3539017902,0.0,0.0340745379447,37.5258241642,62.7947880557,1.10412101374,0.0,1.10412101374
 04/13  18:00:00,67.1749330831,3.10214435297,0.0,1.24200956491,26.8041601173,36.0181789539,2.18784516362,0.0,2.18784516362
 04/13  19:00:00,74.0007191288,3.10214435297,0.0,3.23458681938,26.8041601173,33.4493877451,1.10352724175,0.0,1.10352724175
 04/13  20:00:00,72.9629343106,3.10214435297,0.0,10.8772980715,16.0824960704,28.0885557216,1.10365260218,0.0,1.10365260218
 04/13  21:00:00,79.1376104803,3.10214435297,0.0,18.3363698456,16.0824960704,26.8041601173,1.66990150872,0.566749962842,1.10315154588
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302648411,0.0,1.10302648411
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302026281,0.0,1.10302026281
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302532873,0.0,1.10302532873
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  06:00:00,85.0878861717,3.10214435297,0.0,52.705808274,5.36083202345,21.4433280938,1.1032220198,0.0,1.1032220198
 04/14  07:00:00,84.8022511453,3.10214435297,0.0,32.9273809956,16.0824960704,32.6817896323,5.01033997129,3.90664225851,1.10369771278
 04/14  08:00:00,134.390344821,3.17259854086,0.0,12.5585055886,48.2474882111,70.4033123869,2.18907423983,0.0,2.18907423983
 04/14  09:00:00,120.461500096,3.14065183442,0.0,7.01017899828,48.2474882111,62.0547409583,2.18949825983,0.0,2.18949825983
 04/14  10:00:00,115.749416066,3.11970112472,0.0,4.24563908415,48.2474882111,60.1281475517,2.18920454537,0.0,2.18920454537
 04/14  11:00:00,116.403493484,3.16302796206,0.0,2.92979625828,48.2474882111,62.0547409583,3.27518679356,0.0,3.27518679356
 04/14  12:00:00,115.988635643,3.27399202705,0.373512466899,2.57481039247,48.2474882111,61.5103924513,3.27710365294,0.0,3.27710365294
 04/14  13:00:00,118.496834997,3.34930963073,2.55498710804,0.676374489752,48.2474882111,63.6602354638,3.27667480926,0.0,3.27667480926
 04/14  14:00:00,113.30473687,3.14339659449,1.38486028884,0.392404129874,48.2474882111,60.1281475517,2.18877020169,0.0,2.18877020169
 04/14  15:00:00,111.590520862,3.20644500524,0.0,0.0,48.2474882111,60.1281475517,2.18895354659,0.0,2.18895354659
 04/14  16:00:00,116.738154321,3.34626287817,2.11792547559,0.0,48.2474882111,63.0180376616,2.19000298692,0.0,2.19000298692
 04/14  17:00:00,106.727893977,3.62479166166,2.7740500009,0.0,37.5258241642,62.7947880557,2.18824016108,0.0,2.18824016108
 04/14  18:00:00,67.1531440254,3.19260194452,0.594199429394,0.535563486221,26.8041601173,36.0181789539,1.10376036756,0.0,1.10376036756
 04/14  19:00:00,72.8400141552,3.10214435297,0.0,2.07388184571,26.8041601173,33.4493877451,1.10360002811,0.0,1.10360002811
 04/14  20:00:00,69.2376128676,3.10214435297,0.0,7.15197662855,16.0824960704,28.0885557216,1.10354900604,0.0,1.10354900604
 04/14  21:00:00,74.5530125103,3.10214435297,0.0,13.7517718756,16.0824960704,26.8041601173,1.10315106894,0.0,1.10315106894
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302227568,0.0,1.10302227568
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030254924,0.0,1.1030254924
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302017724,0.0,1.10302017724
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317825155,0.0,1.10317825155
 04/15  06:00:00,100.834616882,3.10214435297,0.0,68.4525389847,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,87.7764138285,3.10214435297,0.0,52.7240868466,5.36083202345,26.5809105114,29.1932038152,28.0899338884,1.10326992683
 04/15  08:00:00,100.323638475,3.10214435297,0.0,39.1093491779,26.8041601173,31.2995447326,17.5309251867,16.4273710578,1.10355412889
 04/15  09:00:00,97.0087879018,3.10214435297,0.0,33.5468062971,26.8041601173,33.5472370403,9.85470562867,8.75092366644,1.10378196223
 04/15  10:00:00,92.4032717128,3.10214435297,0.0,29.9045868114,26.8041601173,32.583940337,4.53652445002,3.43279668743,1.10372776259
 04/15  11:00:00,88.35060539,3.10214435297,0.0,23.6042281809,26.8041601173,34.8316326447,2.45363536029,0.265992262411,2.18764309787
 04/15  12:00:00,81.3008664432,3.10214435297,0.0,17.8388848385,26.8041601173,33.5472370403,1.10373920449,0.0,1.10373920449
 04/15  13:00:00,77.1957512123,3.10214435297,0.0,16.3025608165,26.8041601173,30.9784458315,1.10369281822,0.0,1.10369281822
 04/15  14:00:00,60.0309935308,3.10214435297,0.0,27.5474577577,8.04124803518,21.3317032909,1.10347976222,0.0,1.10347976222
 04/15  15:00:00,62.1865602603,3.10214435297,0.0,30.9874200916,8.04124803518,20.0473076865,1.10343285047,0.0,1.10343285047
 04/15  16:00:00,61.9848166769,3.10214435297,0.0,30.464577607,8.04124803518,20.3684065876,1.10341377781,0.0,1.10341377781
 04/15  17:00:00,56.6945626863,3.10214435297,0.0,32.8944727505,2.68041601173,18.0090894769,1.10312775945,0.0,1.10312775945
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311721268,0.0,1.10311721268
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319589248,0.0,1.10319589248
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302480049,0.0,1.10302480049
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10279989321,0.0,1.10279989321
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029722591,0.0,1.1029722591
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310735623,0.0,1.10310735623
 04/16  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297208514,0.0,1.10297208514
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297259374,0.0,1.10297259374
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307167751,0.0,1.10307167751
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032166574,0.0,1.1032166574
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297530276,0.0,1.10297530276
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030157116,0.0,1.1030157116
 04/16  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102975305,0.0,1.102975305
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297534834,0.0,1.10297534834
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297528073,0.0,1.10297528073
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302411581,0.0,1.10302411581
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309165641,0.0,1.10309165641
 04/17  06:00:00,137.379488795,3.10214435297,0.0,104.997410897,5.36083202345,21.4433280938,1.10311188879,0.0,1.10311188879
 04/17  07:00:00,116.502150777,3.10214435297,0.0,64.6272806276,16.0824960704,32.6817896323,14.7213756727,13.617721139,1.10365453363
 04/17  08:00:00,148.249900295,3.10214435297,0.0,26.4885152503,48.2474882111,70.4033123869,2.94696509275,0.757907162454,2.1890579303
 04/17  09:00:00,130.475583843,3.10215825277,0.0,17.0627563271,48.2474882111,62.0547409583,2.18927559639,0.0,2.18927559639
 04/17  10:00:00,120.372014321,3.10214435297,0.0,8.88579411141,48.2474882111,60.1281475517,2.18960761596,0.0,2.18960761596
 04/17  11:00:00,119.950049883,3.10214435297,0.351585898916,6.18565036739,48.2474882111,62.0547409583,2.18993308419,0.0,2.18993308419
 04/17  12:00:00,120.1612252,3.11707328575,0.784655497209,6.49317566064,48.2474882111,61.5103924513,3.27677341894,0.0,3.27677341894
 04/17  13:00:00,120.487126055,3.23822396905,1.96137827549,3.37136004118,48.2474882111,63.6602354638,3.27660788226,0.0,3.27660788226
 04/17  14:00:00,115.193587522,3.1962864494,2.74948631402,0.863738901621,48.2474882111,60.1281475517,2.18931581961,0.0,2.18931581961
 04/17  15:00:00,115.305168247,3.10215377713,3.80745303441,0.011485578478,48.2474882111,60.1281475517,2.18860666783,0.0,2.18860666783
 04/17  16:00:00,119.130707394,3.15495362729,4.70178779987,0.0,48.2474882111,63.0180376616,2.18994727235,0.0,2.18994727235
 04/17  17:00:00,105.73814591,3.25468216809,1.92577649785,0.228634930472,37.5258241642,62.7947880557,2.18858743392,0.0,2.18858743392
 04/17  18:00:00,68.3464091355,3.10214435297,0.0,2.41348561727,26.8041601173,36.0181789539,1.10384472946,0.0,1.10384472946
 04/17  19:00:00,72.724576779,3.10214435297,0.0,4.4257778029,26.8041601173,33.4493877451,1.10361129845,0.0,1.10361129845
 04/17  20:00:00,77.0661971331,3.10214435297,0.0,14.980560894,16.0824960704,28.0885557216,1.10351945151,0.0,1.10351945151
 04/17  21:00:00,82.3614754985,3.10214435297,0.0,21.5602348638,16.0824960704,26.8041601173,1.10336811627,0.0,1.10336811627
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302441374,0.0,1.10302441374
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302133082,0.0,1.10302133082
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302356732,0.0,1.10302356732
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309115295,0.0,1.10309115295
 04/18  06:00:00,88.7567157494,3.10214435297,0.0,56.3746378518,5.36083202345,21.4433280938,1.10311084698,0.0,1.10311084698
 04/18  07:00:00,87.1138097641,3.10214435297,0.0,35.2389396144,16.0824960704,32.6817896323,5.53045359955,4.42680331076,1.1036502888
 04/18  08:00:00,134.56771148,3.12932475863,0.0,12.7791460295,48.2474882111,70.4033123869,2.28872425982,0.0998489976849,2.18887526213
 04/18  09:00:00,120.186859867,3.10214435297,0.0,6.77404625097,48.2474882111,62.0547409583,2.1892463547,0.0,2.1892463547
 04/18  10:00:00,117.014650245,3.10214435297,1.46327470838,4.06515532724,48.2474882111,60.1281475517,2.18957008264,0.0,2.18957008264
 04/18  11:00:00,119.481210599,3.10306841162,3.18690988244,2.88056304159,48.2474882111,62.0547409583,2.19025117533,0.0,2.19025117533
 04/18  12:00:00,120.521509913,3.20355602247,4.96333408874,2.58829904505,48.2474882111,61.5103924513,3.27668149698,0.0,3.27668149698
 04/18  13:00:00,122.955806357,3.48812500739,6.94971695015,0.601800630622,48.2474882111,63.6602354638,3.27649945135,0.0,3.27649945135
 04/18  14:00:00,120.389639424,3.41662660197,8.57941229129,0.00952467339573,48.2474882111,60.1281475517,2.18924022621,0.0,2.18924022621
 04/18  15:00:00,120.596753102,3.2019430059,9.01073423895,0.0,48.2474882111,60.1281475517,2.18878297221,0.0,2.18878297221
 04/18  16:00:00,123.578593281,3.23204995941,9.07257735463,0.0,48.2474882111,63.0180376616,2.18985893913,0.0,2.18985893913
 04/18  17:00:00,111.038755376,3.32187978862,7.3878232735,0.0,37.5258241642,62.7947880557,2.18869215086,0.0,2.18869215086
 04/18  18:00:00,71.353703736,3.10214435297,5.08071291993,0.340067297809,26.8041601173,36.0181789539,1.10384850906,0.0,1.10384850906
 04/18  19:00:00,72.0274664539,3.10214435297,1.81401572821,1.91465174955,26.8041601173,33.4493877451,1.10357025374,0.0,1.10357025374
 04/18  20:00:00,70.3769911916,3.10214435297,0.0,8.29135495249,16.0824960704,28.0885557216,1.10363060123,0.0,1.10363060123
 04/18  21:00:00,73.9080162129,3.10214435297,0.0,13.1067755782,16.0824960704,26.8041601173,1.10321750689,0.0,1.10321750689
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301799248,0.0,1.10301799248
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103021977,0.0,1.103021977
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302308593,0.0,1.10302308593
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315576335,0.0,1.10315576335
 04/19  06:00:00,64.3096450769,3.10214435297,0.0,34.3949005125,5.36083202345,21.4433280938,1.10311738985,0.0,1.10311738985
 04/19  07:00:00,72.4706486794,3.10214435297,0.0,20.5957785297,16.0824960704,32.6817896323,1.10376643208,0.0,1.10376643208
 04/19  08:00:00,129.46083719,3.27931307283,1.24652594003,6.27575748521,48.2474882111,70.4033123869,2.18873706027,0.0,2.18873706027
 04/19  09:00:00,123.110300272,3.28205838941,5.92010777848,3.59746484068,48.2474882111,62.0547409583,2.18909672904,0.0,2.18909672904
 04/19  10:00:00,122.708655535,3.17102908599,9.213786951,1.93976364075,48.2474882111,60.1281475517,2.1894102305,0.0,2.1894102305
 04/19  11:00:00,124.44201236,3.1401441972,10.0536929667,0.937505932304,48.2474882111,62.0547409583,2.1900848796,0.0,2.1900848796
 04/19  12:00:00,125.910073729,3.35743907559,12.0829665596,0.703347336984,48.2474882111,61.5103924513,3.2764139101,0.0,3.2764139101
 04/19  13:00:00,130.695168515,3.74459151737,15.0344132287,0.0,48.2474882111,63.6602354638,3.27621308324,0.0,3.27621308324
 04/19  14:00:00,126.533128508,3.63603905455,14.5130135961,0.0,48.2474882111,60.1281475517,2.18931344968,0.0,2.18931344968
 04/19  15:00:00,127.825183185,3.49868298067,15.9424243472,0.0,48.2474882111,60.1281475517,2.18884889588,0.0,2.18884889588
 04/19  16:00:00,133.716002488,3.75748096848,18.6845555527,0.0,48.2474882111,63.0180376616,2.18964939948,0.0,2.18964939948
 04/19  17:00:00,121.567424473,3.91425699979,17.3241151597,0.0,37.5258241642,62.7947880557,2.18847969999,0.0,2.18847969999
 04/19  18:00:00,80.33981314,3.33870040357,14.1703335712,0.0,26.8041601173,36.0181789539,1.10374961985,0.0,1.10374961985
 04/19  19:00:00,77.4405405555,3.11494023285,8.81459605044,0.314349649095,26.8041601173,33.4493877451,1.10348558184,0.0,1.10348558184
 04/19  20:00:00,66.5215655117,3.10214435297,2.81213075817,1.62379851443,16.0824960704,28.0885557216,1.10354196605,0.0,1.10354196605
 04/19  21:00:00,65.3368737685,3.10214435297,0.0805635693818,4.4550695644,16.0824960704,26.8041601173,1.10317744946,0.0,1.10317744946
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302101004,0.0,1.10302101004
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030223817,0.0,1.1030223817
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301712878,0.0,1.10301712878
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031516404,0.0,1.1031516404
 04/20  06:00:00,52.7433387404,3.11809065589,0.0,22.8126478732,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,66.4782058453,3.10214435297,1.13792975854,13.4654059371,16.0824960704,32.6817896323,2.18723206367,0.0,2.18723206367
 04/20  08:00:00,132.236290026,3.40794095603,7.16297613673,3.0061322409,48.2474882111,70.4033123869,1.10453130348,0.0,1.10453130348
 04/20  09:00:00,124.998640496,3.30204437921,10.0062514715,1.37967538173,48.2474882111,62.0547409583,2.18928678944,0.0,2.18928678944
 04/20  10:00:00,125.289440803,3.24930793674,13.1354513577,0.520605651763,48.2474882111,60.1281475517,3.27389537348,0.0,3.27389537348
 04/20  11:00:00,130.347312675,3.39561393099,16.6302046381,0.0108248427466,48.2474882111,62.0547409583,2.19018649093,0.0,2.19018649093
 04/20  12:00:00,133.676291948,3.70436379289,20.2056073989,0.0,48.2474882111,61.5103924513,3.27596714454,0.0,3.27596714454
 04/20  13:00:00,136.46580884,3.59914578888,20.9504992825,0.0,48.2474882111,63.6602354638,3.27615368706,0.0,3.27615368706
 04/20  14:00:00,133.000069405,3.46936001021,21.146633538,0.0,48.2474882111,60.1281475517,2.1888983568,0.0,2.1888983568
 04/20  15:00:00,132.206118725,3.6696409497,20.152401918,0.0,48.2474882111,60.1281475517,2.18876576729,0.0,2.18876576729
 04/20  16:00:00,136.993680685,3.88533298042,21.8343817379,0.0,48.2474882111,63.0180376616,2.18964448075,0.0,2.18964448075
 04/20  17:00:00,128.112703949,4.09001649237,23.6936351429,0.0,37.5258241642,62.7947880557,2.18824516574,0.0,2.18824516574
 04/20  18:00:00,83.769462334,3.39322678727,17.5454563815,0.0,26.8041601173,36.0181789539,1.1037527006,0.0,1.1037527006
 04/20  19:00:00,80.3398497173,3.1369300501,11.9772211703,0.029043873731,26.8041601173,33.4493877451,1.1035752055,0.0,1.1035752055
 04/20  20:00:00,71.999532919,3.10214435297,9.24854164163,0.665355038255,16.0824960704,28.0885557216,1.10364866268,0.0,1.10364866268
 04/20  21:00:00,70.492638125,3.10214435297,8.18964856534,1.50174892496,16.0824960704,26.8041601173,1.1031733478,0.0,1.1031733478
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302240557,0.0,1.10302240557
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301695052,0.0,1.10301695052
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302042375,0.0,1.10302042375
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315096661,0.0,1.10315096661
 04/21  06:00:00,47.1510344172,3.1668879065,0.0,17.1715462993,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,61.6624618829,3.10214435297,0.43212752726,9.35546420594,16.0824960704,32.6817896323,1.10371220009,0.0,1.10371220009
 04/21  08:00:00,128.984395568,3.33027183244,5.11362889084,1.88125415224,48.2474882111,70.4033123869,2.18867497631,0.0,2.18867497631
 04/21  09:00:00,122.133169119,3.14856394325,8.00037871015,0.673557201799,48.2474882111,62.0547409583,2.18890200159,0.0,2.18890200159
 04/21  10:00:00,123.058822701,3.24468021439,11.2289983054,0.201068324595,48.2474882111,60.1281475517,2.18920875376,0.0,2.18920875376
 04/21  11:00:00,129.274584099,3.57246612891,15.388446369,0.00300233769893,48.2474882111,62.0547409583,3.27506292394,0.0,3.27506292394
 04/21  12:00:00,133.412362636,3.77257022259,19.8734716573,0.0,48.2474882111,61.5103924513,3.27681345933,0.0,3.27681345933
 04/21  13:00:00,138.815795515,4.01648673354,22.8831450124,0.0,48.2474882111,63.6602354638,3.27626555248,0.0,3.27626555248
 04/21  14:00:00,138.63463277,4.34492626022,25.9056306531,0.0,48.2474882111,60.1281475517,2.18894202974,0.0,2.18894202974
 04/21  15:00:00,139.511421752,4.48413487372,26.643211021,0.0,48.2474882111,60.1281475517,2.18873065577,0.0,2.18873065577
 04/21  16:00:00,142.374837559,4.43954690094,26.6613246916,0.0,48.2474882111,63.0180376616,2.18990864383,0.0,2.18990864383
 04/21  17:00:00,127.254675187,3.99731241068,22.9283104624,0.0,37.5258241642,62.7947880557,1.10408262825,0.0,1.10408262825
 04/21  18:00:00,82.1461100037,3.20851463781,16.1068162007,0.0,26.8041601173,36.0181789539,2.18786572484,0.0,2.18786572484
 04/21  19:00:00,79.8628381928,3.16838842854,11.4476229813,0.0501721598416,26.8041601173,33.4493877451,1.10354863019,0.0,1.10354863019
 04/21  20:00:00,72.5481418241,3.10214435297,9.2702673282,1.1922382568,16.0824960704,28.0885557216,1.10358025199,0.0,1.10358025199
 04/21  21:00:00,71.571117834,3.10214435297,8.70128957911,2.06858762016,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308249193,0.0,1.10308249193
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301877722,0.0,1.10301877722
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302061219,0.0,1.10302061219
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10280793803,0.0,1.10280793803
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  06:00:00,39.6702764787,3.1629158943,0.0,9.69476037306,5.36083202345,21.4433280938,1.10316527528,0.0,1.10316527528
 04/22  07:00:00,44.2963817545,3.10214435297,1.72991921203,7.51413556051,5.36083202345,26.5809105114,1.10329160611,0.0,1.10329160611
 04/22  08:00:00,69.7913726694,3.10319355058,4.41018323202,4.16585094284,26.8041601173,31.2995447326,1.10351319587,0.0,1.10351319587
 04/22  09:00:00,74.3444860121,3.23144838069,7.98530141181,2.7678989679,26.8041601173,33.5472370403,1.10379563888,0.0,1.10379563888
 04/22  10:00:00,76.5194599255,3.21231933125,12.0651202949,1.84547975088,26.8041601173,32.583940337,1.10369647741,0.0,1.10369647741
 04/22  11:00:00,81.127243011,3.26107279125,15.1064217096,1.11551565406,26.8041601173,34.8316326447,1.10390644006,0.0,1.10390644006
 04/22  12:00:00,83.4527719229,3.5545564075,18.8431374525,0.695240811264,26.8041601173,33.5472370403,2.18744602972,0.0,2.18744602972
 04/22  13:00:00,83.3806566037,3.69142025218,21.4056170864,0.492573222147,26.8041601173,30.9784458315,1.10362531975,0.0,1.10362531975
 04/22  14:00:00,54.4770278081,3.5064021198,21.2896999606,0.299534307584,8.04124803518,21.3317032909,1.10345883525,0.0,1.10345883525
 04/22  15:00:00,52.3756026042,3.28724082544,20.9386516925,0.0527142705572,8.04124803518,20.0473076865,1.1033913335,0.0,1.1033913335
 04/22  16:00:00,55.2678030877,3.33096110039,23.1891645587,0.32958271177,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/22  17:00:00,50.7095641712,3.44260023834,25.0060018624,1.56301648765,2.68041601173,18.0090894769,1.10328427592,0.0,1.10328427592
 04/22  18:00:00,36.2972329197,2.21580406867,15.3100766749,0.0,2.68041601173,16.0824960704,1.10317610318,0.0,1.10317610318
 04/22  19:00:00,35.0333525056,1.74575035841,9.58158330432,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312480356,0.0,1.10312480356
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310522697,0.0,1.10310522697
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030208565,0.0,1.1030208565
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029712307,0.0,1.1029712307
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297036213,0.0,1.10297036213
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296867674,0.0,1.10296867674
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297045631,0.0,1.10297045631
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305829057,0.0,1.10305829057
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317578092,0.0,1.10317578092
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301795124,0.0,1.10301795124
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297094356,0.0,1.10297094356
 04/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297164136,0.0,1.10297164136
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312347053,0.0,1.10312347053
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297158617,0.0,1.10297158617
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301931542,0.0,1.10301931542
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301590538,0.0,1.10301590538
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  06:00:00,58.3458911238,3.11828991849,0.0,28.4150009939,5.36083202345,21.4433280938,1.10315246389,0.0,1.10315246389
 04/24  07:00:00,68.4487802072,3.10214435297,0.0,16.5739100575,16.0824960704,32.6817896323,1.10374559421,0.0,1.10374559421
 04/24  08:00:00,131.546389005,3.33664125311,5.00257635925,4.54793070103,48.2474882111,70.4033123869,2.18888342629,0.0,2.18888342629
 04/24  09:00:00,127.946514645,3.32297022704,12.1135256542,2.19934950006,48.2474882111,62.0547409583,2.18901770422,0.0,2.18901770422
 04/24  10:00:00,127.050222097,3.14735924837,14.7192914439,0.799495548243,48.2474882111,60.1281475517,2.18927679273,0.0,2.18927679273
 04/24  11:00:00,129.35395766,3.16084612148,15.7610519276,0.121390347016,48.2474882111,62.0547409583,3.27503780402,0.0,3.27503780402
 04/24  12:00:00,132.207726936,3.51178637693,18.8239749714,0.105644830765,48.2474882111,61.5103924513,2.19144847168,0.0,2.19144847168
 04/24  13:00:00,137.660662014,3.80315442319,21.9413438215,0.0,48.2474882111,63.6602354638,3.27665268846,0.0,3.27665268846
 04/24  14:00:00,136.450170447,3.7256455079,24.3404490822,0.0,48.2474882111,60.1281475517,2.18930492993,0.0,2.18930492993
 04/24  15:00:00,139.687301594,3.83518911849,27.4680366191,0.0,48.2474882111,60.1281475517,2.18855600624,0.0,2.18855600624
 04/24  16:00:00,144.374912114,4.02162586733,29.0793202794,0.0,48.2474882111,63.0180376616,2.18981931455,0.0,2.18981931455
 04/24  17:00:00,131.49741083,3.84155765939,27.3268008567,0.0,37.5258241642,62.7947880557,2.18862385242,0.0,2.18862385242
 04/24  18:00:00,86.1239539836,3.13373094117,20.1594438772,0.0,26.8041601173,36.0181789539,1.10383292803,0.0,1.10383292803
 04/24  19:00:00,84.3554222969,3.10482103992,18.5155123665,0.00576760067693,26.8041601173,33.4493877451,1.10352949604,0.0,1.10352949604
 04/24  20:00:00,80.2809556036,3.10214435297,17.052508903,1.14281046152,16.0824960704,28.0885557216,1.10357863117,0.0,1.10357863117
 04/24  21:00:00,77.1652372477,3.10214435297,14.3520031603,2.01199345271,16.0824960704,26.8041601173,1.10318481742,0.0,1.10318481742
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301442746,0.0,1.10301442746
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301694387,0.0,1.10301694387
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301859484,0.0,1.10301859484
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315844369,0.0,1.10315844369
 04/25  06:00:00,47.091512907,3.14917862691,0.0,17.1297340688,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,63.2915508581,3.10546611841,0.0,11.413358943,16.0824960704,32.6817896323,2.18723569715,0.0,2.18723569715
 04/25  08:00:00,128.191636277,3.46145052481,3.10200052496,2.96894453492,48.2474882111,70.4033123869,1.10450788217,0.0,1.10450788217
 04/25  09:00:00,126.211161231,3.46964940172,11.1219247484,1.30891781789,48.2474882111,62.0547409583,2.18920489447,0.0,2.18920489447
 04/25  10:00:00,126.606153138,3.36299762388,14.4518446856,0.407234971923,48.2474882111,60.1281475517,3.27399791869,0.0,3.27399791869
 04/25  11:00:00,131.426971413,3.48725406796,17.5746889141,0.0543591673314,48.2474882111,62.0547409583,2.18998612958,0.0,2.18998612958
 04/25  12:00:00,136.046863768,3.8127414905,22.4474353288,0.0203661920192,48.2474882111,61.5103924513,3.27704140618,0.0,3.27704140618
 04/25  13:00:00,143.795165606,4.38540608476,27.4935957521,0.0,48.2474882111,63.6602354638,3.27641100784,0.0,3.27641100784
 04/25  14:00:00,140.941130336,4.40556543533,28.1514890441,0.0,48.2474882111,60.1281475517,2.18902296514,0.0,2.18902296514
 04/25  15:00:00,142.826149935,4.61029726334,29.831776815,0.0,48.2474882111,60.1281475517,2.18866766029,0.0,2.18866766029
 04/25  16:00:00,150.41806815,5.25058591446,33.8935162689,0.0,48.2474882111,63.0180376616,2.18990981384,0.0,2.18990981384
 04/25  17:00:00,137.540358165,5.16446204261,32.0468438083,0.0,37.5258241642,62.7947880557,1.10407808372,0.0,1.10407808372
 04/25  18:00:00,90.8695287942,3.96093412323,24.0778155057,0.0,26.8041601173,36.0181789539,2.18783977752,0.0,2.18783977752
 04/25  19:00:00,83.7730602443,3.43786128624,17.6058776682,0.0,26.8041601173,33.4493877451,1.10353031834,0.0,1.10353031834
 04/25  20:00:00,73.4832726637,3.13360280618,10.8654711329,0.500706838483,16.0824960704,28.0885557216,1.10355661394,0.0,1.10355661394
 04/25  21:00:00,67.2578201367,3.10214435297,4.99292261258,1.46365688942,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306925988,0.0,1.10306925988
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301884015,0.0,1.10301884015
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301320281,0.0,1.10301320281
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301594927,0.0,1.10301594927
 04/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  06:00:00,43.6334389122,3.1846876691,0.0,13.6361510317,5.36083202345,21.4433280938,1.10312044213,0.0,1.10312044213
 04/26  07:00:00,61.3924405236,3.11410521764,0.0,9.50560950925,16.0824960704,32.6817896323,1.10375683894,0.0,1.10375683894
 04/26  08:00:00,126.847315569,3.58641638363,2.27784300754,2.32381548528,48.2474882111,70.4033123869,2.18898714506,0.0,2.18898714506
 04/26  09:00:00,125.019290759,3.54215072314,10.1562947292,1.01017604336,48.2474882111,62.0547409583,2.18943674604,0.0,2.18943674604
 04/26  10:00:00,127.742427098,3.44617559547,15.5830320055,0.329143639707,48.2474882111,60.1281475517,2.18907566533,0.0,2.18907566533
 04/26  11:00:00,133.313135659,3.60736703437,19.375179527,0.0199198337355,48.2474882111,62.0547409583,2.18992949351,0.0,2.18992949351
 04/26  12:00:00,137.716999372,3.88175090433,24.0689277116,0.0,48.2474882111,61.5103924513,3.27657786859,0.0,3.27657786859
 04/26  13:00:00,148.220962952,4.65404032096,31.6507588625,0.0,48.2474882111,63.6602354638,3.27624088468,0.0,3.27624088468
 04/26  14:00:00,147.781104298,4.74645039841,34.6505780424,0.0,48.2474882111,60.1281475517,2.1893062979,0.0,2.1893062979
 04/26  15:00:00,151.071567493,5.09343071744,37.5940609185,0.0,48.2474882111,60.1281475517,2.18877174301,0.0,2.18877174301
 04/26  16:00:00,157.564178156,5.73474916921,40.5554630196,0.0,48.2474882111,63.0180376616,2.18983189311,0.0,2.18983189311
 04/26  17:00:00,145.94241435,5.63904983569,39.9743122007,0.0,37.5258241642,62.7947880557,2.18830551467,0.0,2.18830551467
 04/26  18:00:00,98.6838371102,4.17210879681,31.6809491481,0.0,26.8041601173,36.0181789539,1.10380787589,0.0,1.10380787589
 04/26  19:00:00,88.3870756542,3.41192148904,22.2458328754,0.0,26.8041601173,33.4493877451,1.10356492394,0.0,1.10356492394
 04/26  20:00:00,78.0104509204,3.16400467967,15.6457340931,0.217220261502,16.0824960704,28.0885557216,1.10356304635,0.0,1.10356304635
 04/26  21:00:00,75.4731853363,3.11524258281,13.6841427092,0.97470376259,16.0824960704,26.8041601173,1.10315211784,0.0,1.10315211784
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301670831,0.0,1.10301670831
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301730562,0.0,1.10301730562
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301728872,0.0,1.10301728872
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315308723,0.0,1.10315308723
 04/27  06:00:00,42.3658900718,3.27485478309,8.75196314449,3.52647193285,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  07:00:00,63.5213293982,3.16627295607,7.9670148986,3.6153157468,16.0824960704,32.6817896323,1.10370682587,0.0,1.10370682587
 04/27  08:00:00,132.488568659,3.75381448391,9.40718913705,0.668324346362,48.2474882111,70.4033123869,2.18860343316,0.0,2.18860343316
 04/27  09:00:00,124.211055445,3.77166784818,9.9274950887,0.201223245006,48.2474882111,62.0547409583,2.18941620882,0.0,2.18941620882
 04/27  10:00:00,121.680430623,3.65106277256,9.64529199322,0.0,48.2474882111,60.1281475517,2.18902686488,0.0,2.18902686488
 04/27  11:00:00,126.215608824,4.04240477117,11.862534789,0.0,48.2474882111,62.0547409583,3.27502706611,0.0,3.27502706611
 04/27  12:00:00,128.656769853,4.12581004013,14.7646390563,0.0,48.2474882111,61.5103924513,3.27627516599,0.0,3.27627516599
 04/27  13:00:00,136.064922056,4.83384208322,19.314916204,0.0,48.2474882111,63.6602354638,2.1904706766,0.0,2.1904706766
 04/27  14:00:00,133.246691772,4.73234995728,20.1302659576,0.0,48.2474882111,60.1281475517,2.1895357905,0.0,2.1895357905
 04/27  15:00:00,133.425063727,4.79453077294,20.2464570977,0.0,48.2474882111,60.1281475517,2.1887978912,0.0,2.1887978912
 04/27  16:00:00,138.012730692,5.25765539811,21.4811093275,0.0,48.2474882111,63.0180376616,3.27422041385,0.0,3.27422041385
 04/27  17:00:00,124.614651529,5.11543520678,19.1701640078,0.0,37.5258241642,62.7947880557,1.10399251343,0.0,1.10399251343
 04/27  18:00:00,79.4816913702,3.78950559896,12.861406606,0.0,26.8041601173,36.0181789539,1.1037358946,0.0,1.1037358946
 04/27  19:00:00,73.2457788491,3.26667821058,7.13039783322,0.119381515469,26.8041601173,33.4493877451,1.10358474999,0.0,1.10358474999
 04/27  20:00:00,64.9937113231,3.10836868006,1.80681205097,1.09503870599,16.0824960704,28.0885557216,1.10357889945,0.0,1.10357889945
 04/27  21:00:00,63.4910942298,3.10214435297,0.0,2.68985359513,16.0824960704,26.8041601173,1.10332532107,0.0,1.10332532107
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301255673,0.0,1.10301255673
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030146257,0.0,1.1030146257
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301593409,0.0,1.10301593409
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313305508,0.0,1.10313305508
 04/28  06:00:00,55.2244519258,3.17682828853,0.0,25.2350234259,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,67.6074795163,3.10214435297,0.0,15.7326093666,16.0824960704,32.6817896323,2.49240256125,0.305431286759,2.18697127449
 04/28  08:00:00,126.317338013,3.25888000128,0.0,4.39921731922,48.2474882111,70.4033123869,1.10453184956,0.0,1.10453184956
 04/28  09:00:00,116.084882635,3.21737267563,0.0,2.55684069557,48.2474882111,62.0547409583,2.18922087432,0.0,2.18922087432
 04/28  10:00:00,113.77779671,3.2188263528,0.517982460234,1.65691204035,48.2474882111,60.1281475517,3.27398330345,0.0,3.27398330345
 04/28  11:00:00,117.470607369,3.32404172639,2.93374802801,0.902148351521,48.2474882111,62.0547409583,2.18993848222,0.0,2.18993848222
 04/28  12:00:00,118.901566104,3.55842141863,4.71140746204,0.865416467208,48.2474882111,61.5103924513,3.27689860794,0.0,3.27689860794
 04/28  13:00:00,123.009993621,3.93554249079,7.07676773682,0.0815196242606,48.2474882111,63.6602354638,3.27621582447,0.0,3.27621582447
 04/28  14:00:00,121.770474365,3.88401999657,9.5023785118,0.0,48.2474882111,60.1281475517,2.18887632163,0.0,2.18887632163
 04/28  15:00:00,123.568268377,3.85649672055,11.3276957991,0.0,48.2474882111,60.1281475517,1.10441752996,0.0,1.10441752996
 04/28  16:00:00,126.300143103,3.87998569851,11.1461914373,0.0,48.2474882111,63.0180376616,3.27462116438,0.0,3.27462116438
 04/28  17:00:00,112.636217397,3.6632583215,8.64390676126,0.0,37.5258241642,62.7947880557,1.10398178135,0.0,1.10398178135
 04/28  18:00:00,72.7047440345,3.14020106476,6.70699162819,0.0267721762853,26.8041601173,36.0181789539,2.18765755012,0.0,2.18765755012
 04/28  19:00:00,70.9996904095,3.1148206504,4.31689138448,0.838657084851,26.8041601173,33.4493877451,1.10346443349,0.0,1.10346443349
 04/28  20:00:00,66.9459955448,3.10214435297,2.06273971187,2.79761959389,16.0824960704,28.0885557216,1.10357466918,0.0,1.10357466918
 04/28  21:00:00,66.6906130946,3.10214435297,0.362834008465,5.52653845141,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301852959,0.0,1.10301852959
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301004666,0.0,1.10301004666
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301198669,0.0,1.10301198669
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301394429,0.0,1.10301394429
 04/29  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,49.5542088504,3.13205770817,0.0,19.6095509308,5.36083202345,21.4433280938,1.10309660374,0.0,1.10309660374
 04/29  07:00:00,49.5791472727,3.10214435297,0.0,14.5268202907,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/29  08:00:00,69.3774848468,3.10214435297,0.0,8.16319554978,26.8041601173,31.2995447326,1.10338294636,0.0,1.10338294636
 04/29  09:00:00,68.8605989196,3.10214435297,0.0,5.39861731489,26.8041601173,33.5472370403,2.18732916097,0.0,2.18732916097
 04/29  10:00:00,67.746402813,3.10214435297,1.65529344377,3.59242446783,26.8041601173,32.583940337,1.10361697379,0.0,1.10361697379
 04/29  11:00:00,72.1731615735,3.10214435297,4.80456648578,2.62221787864,26.8041601173,34.8316326447,1.10383164907,0.0,1.10383164907
 04/29  12:00:00,71.7118885422,3.11086543348,6.2710354506,1.97015040639,26.8041601173,33.5472370403,1.10373817187,0.0,1.10373817187
 04/29  13:00:00,69.7888374551,3.11973138023,7.90346996762,0.974590064322,26.8041601173,30.9784458315,1.10367823691,0.0,1.10367823691
 04/29  14:00:00,41.5591132714,3.10214435297,8.17742553335,0.898151964913,8.04124803518,21.3317032909,1.10358437363,0.0,1.10358437363
 04/29  15:00:00,43.0251407365,3.10214435297,9.02495705261,2.80104351519,8.04124803518,20.0473076865,1.10342109183,0.0,1.10342109183
 04/29  16:00:00,43.6696779693,3.10214435297,9.2367487851,2.91269011432,8.04124803518,20.3684065876,1.1034663656,0.0,1.1034663656
 04/29  17:00:00,36.447776463,3.10214435297,8.18707069641,4.46061583086,2.68041601173,18.0090894769,1.10311560286,0.0,1.10311560286
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309993393,0.0,1.10309993393
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320211758,0.0,1.10320211758
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030095345,0.0,1.1030095345
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298842332,0.0,1.10298842332
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296522314,0.0,1.10296522314
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311427095,0.0,1.10311427095
 04/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300671091,0.0,1.10300671091
 04/30  08:00:00,19.308716559,0.537364382762,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
