Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/30  09:00:00,19.308716559,0.537364382762,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300216413,0.0,1.10300216413
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306142864,0.0,1.10306142864
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312669507,0.0,1.10312669507
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296719244,0.0,1.10296719244
 04/30  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296925453,0.0,1.10296925453
 04/30  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296729417,0.0,1.10296729417
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296576271,0.0,1.10296576271
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301408651,0.0,1.10301408651
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301445693,0.0,1.10301445693
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316258261,0.0,1.10316258261
 05/01  06:00:00,59.7507965267,3.10214435297,0.0,29.8360519624,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  07:00:00,69.984553178,3.10214435297,1.16328172989,16.9464012984,16.0824960704,32.6817896323,1.10369271847,0.0,1.10369271847
 05/01  08:00:00,132.809503321,3.30877810875,6.40650079103,4.43498372941,48.2474882111,70.4033123869,2.18845073961,0.0,2.18845073961
 05/01  09:00:00,127.858761573,3.35625742333,11.7878048325,2.40403005411,48.2474882111,62.0547409583,2.18891359129,0.0,2.18891359129
 05/01  10:00:00,130.090898192,3.26392711875,17.4513576483,0.991537568414,48.2474882111,60.1281475517,2.18912588957,0.0,2.18912588957
 05/01  11:00:00,134.618265985,3.18436551894,21.0141320432,0.109099159125,48.2474882111,62.0547409583,3.27473583658,0.0,3.27473583658
 05/01  12:00:00,139.379444433,3.48770685889,26.076525045,0.0488917727016,48.2474882111,61.5103924513,3.27623885327,0.0,3.27623885327
 05/01  13:00:00,145.186991898,3.74753126968,29.523296859,0.0,48.2474882111,63.6602354638,2.19040601512,0.0,2.19040601512
 05/01  14:00:00,142.059282095,3.6496572807,30.0255489575,0.0,48.2474882111,60.1281475517,2.18944530385,0.0,2.18944530385
 05/01  15:00:00,144.059374233,3.75972524845,31.9155731275,0.0,48.2474882111,60.1281475517,2.18867877447,0.0,2.18867877447
 05/01  16:00:00,149.895360303,4.11805785407,34.5033364824,0.0,48.2474882111,63.0180376616,2.18931181067,0.0,2.18931181067
 05/01  17:00:00,135.762035473,3.80996980059,31.6230133586,0.0,37.5258241642,62.7947880557,2.18841086652,0.0,2.18841086652
 05/01  18:00:00,91.6331231206,3.17955009373,25.6227938617,0.0,26.8041601173,36.0181789539,1.10378525222,0.0,1.10378525222
 05/01  19:00:00,84.8000904791,3.12356662658,21.414535896,0.0,26.8041601173,33.4493877451,1.10350418433,0.0,1.10350418433
 05/01  20:00:00,79.5502868817,3.10214435297,16.8092837832,0.65536685941,16.0824960704,28.0885557216,1.10354140944,0.0,1.10354140944
 05/01  21:00:00,75.2303939158,3.10214435297,12.6083922368,1.82076104424,16.0824960704,26.8041601173,1.10316818202,0.0,1.10316818202
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301264097,0.0,1.10301264097
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301301604,0.0,1.10301301604
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301360026,0.0,1.10301360026
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315560963,0.0,1.10315560963
 05/02  06:00:00,44.1383380076,3.161912694,1.95934078524,12.204484317,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,66.78861221,3.10214435297,7.2187701477,7.69497191262,16.0824960704,32.6817896323,1.10366354788,0.0,1.10366354788
 05/02  08:00:00,136.170083008,3.24425641601,13.2554430962,1.01114280363,48.2474882111,70.4033123869,2.18873755386,0.0,2.18873755386
 05/02  09:00:00,130.894510176,3.21076414192,17.2409148901,0.132161879997,48.2474882111,62.0547409583,2.18903740779,0.0,2.18903740779
 05/02  10:00:00,132.880513612,3.28755521438,21.2088825406,0.0,48.2474882111,60.1281475517,2.18905377571,0.0,2.18905377571
 05/02  11:00:00,139.379603809,3.5162317098,25.5527028359,0.0,48.2474882111,62.0547409583,3.2749600711,0.0,3.2749600711
 05/02  12:00:00,140.383728583,3.81350205633,26.8039057697,0.0,48.2474882111,61.5103924513,3.27608529028,0.0,3.27608529028
 05/02  13:00:00,146.769828641,4.45413206109,30.3995328105,0.0,48.2474882111,63.6602354638,2.19068806423,0.0,2.19068806423
 05/02  14:00:00,143.583887394,4.44995621801,30.7498553196,0.0,48.2474882111,60.1281475517,2.18932672084,0.0,2.18932672084
 05/02  15:00:00,146.916728944,4.72897759132,33.8036754959,0.0,48.2474882111,60.1281475517,2.18867181537,0.0,2.18867181537
 05/02  16:00:00,153.168823133,5.21808780693,36.6767693588,0.0,48.2474882111,63.0180376616,2.18969666191,0.0,2.18969666191
 05/02  17:00:00,137.931925776,4.46120370245,33.1416697598,0.0,37.5258241642,62.7947880557,2.18846309345,0.0,2.18846309345
 05/02  18:00:00,93.149177915,3.60511666028,26.7132820895,0.0,26.8041601173,36.0181789539,1.10372074199,0.0,1.10372074199
 05/02  19:00:00,84.1414419619,3.2879530894,20.591500916,0.0,26.8041601173,33.4493877451,1.10351642329,0.0,1.10351642329
 05/02  20:00:00,77.0748795797,3.11886856008,14.7025215958,0.269997537659,16.0824960704,28.0885557216,1.10360126006,0.0,1.10360126006
 05/02  21:00:00,73.5453721774,3.10214435297,11.4992565802,1.24487496244,16.0824960704,26.8041601173,1.10313595007,0.0,1.10313595007
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301007306,0.0,1.10301007306
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301070207,0.0,1.10301070207
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301162924,0.0,1.10301162924
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315594017,0.0,1.10315594017
 05/03  06:00:00,41.1601877312,3.22148391061,0.71748340275,10.4086202065,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,63.0254249505,3.10214435297,5.83515343331,5.31540136753,16.0824960704,32.6817896323,1.10370435288,0.0,1.10370435288
 05/03  08:00:00,131.337131267,3.49659105078,8.27046474856,0.910834775183,48.2474882111,70.4033123869,2.18881148515,0.0,2.18881148515
 05/03  09:00:00,125.577031267,3.58041889692,11.3353192614,0.350623845116,48.2474882111,62.0547409583,2.18928402316,0.0,2.18928402316
 05/03  10:00:00,128.984596747,3.58514988196,16.9877446611,0.0276263469707,48.2474882111,60.1281475517,2.18909170163,0.0,2.18909170163
 05/03  11:00:00,135.215796613,3.83549507136,21.069632278,0.0,48.2474882111,62.0547409583,3.27462903285,0.0,3.27462903285
 05/03  12:00:00,138.270985749,3.99170419673,24.5129607957,0.0,48.2474882111,61.5103924513,2.19092087651,0.0,2.19092087651
 05/03  13:00:00,147.585601977,4.75018778041,30.9192504278,0.0,48.2474882111,63.6602354638,3.27639207728,0.0,3.27639207728
 05/03  14:00:00,146.282412243,4.76162274108,33.1367136454,0.0,48.2474882111,60.1281475517,2.18908435547,0.0,2.18908435547
 05/03  15:00:00,149.78114458,5.10701241791,36.2900563047,0.0,48.2474882111,60.1281475517,2.1887827955,0.0,2.1887827955
 05/03  16:00:00,157.67860972,5.87799776347,40.5266459894,0.0,48.2474882111,63.0180376616,2.18975501639,0.0,2.18975501639
 05/03  17:00:00,145.388758843,5.71884537499,39.3408611543,0.0,37.5258241642,62.7947880557,2.18820210516,0.0,2.18820210516
 05/03  18:00:00,97.0250123703,4.18561764658,30.0086155585,0.0,26.8041601173,36.0181789539,1.10374612664,0.0,1.10374612664
 05/03  19:00:00,85.4007856044,3.43138404905,21.7074135989,0.0,26.8041601173,33.4493877451,1.10355596441,0.0,1.10355596441
 05/03  20:00:00,78.5477608799,3.17317777231,16.2313809665,0.15971025497,16.0824960704,28.0885557216,1.10360431335,0.0,1.10360431335
 05/03  21:00:00,74.2089314134,3.12395083678,12.5775147835,0.808369511303,16.0824960704,26.8041601173,1.10314422722,0.0,1.10314422722
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300709642,0.0,1.10300709642
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300779034,0.0,1.10300779034
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300882579,0.0,1.10300882579
 05/04  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  06:00:00,37.4175009715,3.25259973081,0.0,7.35230102928,5.36083202345,21.4433280938,1.10321519279,0.0,1.10321519279
 05/04  07:00:00,59.6334022394,3.14286095851,2.37371933813,5.34409614601,16.0824960704,32.6817896323,1.10373230211,0.0,1.10373230211
 05/04  08:00:00,132.943587485,3.76930166443,9.62948486105,0.885560267553,48.2474882111,70.4033123869,2.18872734924,0.0,2.18872734924
 05/04  09:00:00,127.11099211,3.82495252083,12.6533166595,0.322053666569,48.2474882111,62.0547409583,2.18895952173,0.0,2.18895952173
 05/04  10:00:00,126.727082975,3.76282334659,14.5340398228,0.0461439491307,48.2474882111,60.1281475517,2.18912234307,0.0,2.18912234307
 05/04  11:00:00,134.054691735,4.00153858012,19.7424838913,0.0,48.2474882111,62.0547409583,2.18988234141,0.0,2.18988234141
 05/04  12:00:00,137.283645026,4.09941322531,23.4179110443,0.0,48.2474882111,61.5103924513,3.27632834565,0.0,3.27632834565
 05/04  13:00:00,142.649525138,4.82621467731,25.907146692,0.0,48.2474882111,63.6602354638,3.27583600792,0.0,3.27583600792
 05/04  14:00:00,140.014247542,4.8398873363,26.7902843489,0.0,48.2474882111,60.1281475517,2.18886801972,0.0,2.18886801972
 05/04  15:00:00,142.044595322,5.0229077678,28.6376116972,0.0,48.2474882111,60.1281475517,2.18876869542,0.0,2.18876869542
 05/04  16:00:00,146.283576596,5.5286857969,29.480924832,0.0,48.2474882111,63.0180376616,2.18971715209,0.0,2.18971715209
 05/04  17:00:00,130.67800702,5.16780317642,25.1811515297,0.0,37.5258241642,62.7947880557,2.18790477215,0.0,2.18790477215
 05/04  18:00:00,82.7977093589,3.6148074877,16.352122706,0.0,26.8041601173,36.0181789539,1.10371823278,0.0,1.10371823278
 05/04  19:00:00,75.442184567,3.27890529288,11.9012913177,0.0,26.8041601173,33.4493877451,1.10346736739,0.0,1.10346736739
 05/04  20:00:00,70.2240310118,3.1285680229,7.56861039066,0.543360712155,16.0824960704,28.0885557216,1.10355581024,0.0,1.10355581024
 05/04  21:00:00,66.6321747502,3.10214435297,4.0960172518,1.73491686371,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306662513,0.0,1.10306662513
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301224662,0.0,1.10301224662
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301121847,0.0,1.10301121847
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300572883,0.0,1.10300572883
 05/05  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  06:00:00,44.8597686259,3.20916667344,0.0,14.8380017411,5.36083202345,21.4433280938,1.10309986532,0.0,1.10309986532
 05/05  07:00:00,66.2226225671,3.10214435297,0.0,14.3477524174,16.0824960704,32.6817896323,1.10358838434,0.0,1.10358838434
 05/05  08:00:00,125.093318386,3.27045541127,0.0,3.16362228254,48.2474882111,70.4033123869,2.1888963095,0.0,2.1888963095
 05/05  09:00:00,115.016506284,3.18195409273,0.572120027051,0.951762901119,48.2474882111,62.0547409583,2.1890987532,0.0,2.1890987532
 05/05  10:00:00,115.554580361,3.21141087933,3.57204582751,0.38704779693,48.2474882111,60.1281475517,2.18924776178,0.0,2.18924776178
 05/05  11:00:00,120.939119325,3.4290764664,7.09157557107,0.107798023952,48.2474882111,62.0547409583,2.18974947006,0.0,2.18974947006
 05/05  12:00:00,123.854435023,3.60079504839,10.310156927,0.177162291418,48.2474882111,61.5103924513,3.27601081026,0.0,3.27601081026
 05/05  13:00:00,129.318972014,4.11067158195,13.292136663,0.0,48.2474882111,63.6602354638,3.27619669159,0.0,3.27619669159
 05/05  14:00:00,126.226526741,4.08417831963,13.7582725643,0.0,48.2474882111,60.1281475517,2.18881122586,0.0,2.18881122586
 05/05  15:00:00,128.184368255,4.16732856132,15.6329638365,0.0,48.2474882111,60.1281475517,1.10423149401,0.0,1.10423149401
 05/05  16:00:00,134.255224431,4.6978907866,18.2833676776,0.0,48.2474882111,63.0180376616,3.27417743128,0.0,3.27417743128
 05/05  17:00:00,121.811602522,4.5042825463,16.9782676615,0.0,37.5258241642,62.7947880557,1.10406690564,0.0,1.10406690564
 05/05  18:00:00,78.0271502307,3.24345391422,11.9529171512,0.0,26.8041601173,36.0181789539,1.10379357325,0.0,1.10379357325
 05/05  19:00:00,73.6198299606,3.17874539567,9.88972916601,0.289367442465,26.8041601173,33.4493877451,1.10362759162,0.0,1.10362759162
 05/05  20:00:00,69.2785665042,3.10214435297,5.68004477685,1.51288548828,16.0824960704,28.0885557216,1.10351132436,0.0,1.10351132436
 05/05  21:00:00,66.1242573048,3.10214435297,2.42915354209,2.893863128,16.0824960704,26.8041601173,1.10334230105,0.0,1.10334230105
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301159849,0.0,1.10301159849
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030111894,0.0,1.1030111894
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301088095,0.0,1.10301088095
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312608706,0.0,1.10312608706
 05/06  06:00:00,45.0486892826,3.14951859396,0.0,15.0865704773,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,46.4618100814,3.10214435297,0.0,11.4094830995,5.36083202345,26.5809105114,1.10320990376,0.0,1.10320990376
 05/06  08:00:00,67.3787251806,3.13274676184,0.0,6.13383347474,26.8041601173,31.2995447326,1.10340693571,0.0,1.10340693571
 05/06  09:00:00,70.2458677835,3.18927639798,2.67900895397,4.01774517988,26.8041601173,33.5472370403,1.10364627277,0.0,1.10364627277
 05/06  10:00:00,70.8869056684,3.11573620169,5.82808934206,2.54653957626,26.8041601173,32.583940337,1.10362371109,0.0,1.10362371109
 05/06  11:00:00,74.1855911536,3.10214435297,7.87834171695,1.56087222755,26.8041601173,34.8316326447,2.1875241032,0.0,2.1875241032
 05/06  12:00:00,75.1077760655,3.10403437181,10.7626687991,0.881235642907,26.8041601173,33.5472370403,1.10363292739,0.0,1.10363292739
 05/06  13:00:00,74.4243161666,3.15879828045,13.0546537028,0.419818140445,26.8041601173,30.9784458315,1.10368846079,0.0,1.10368846079
 05/06  14:00:00,47.0532646221,3.10216768162,14.0396798579,0.530025662442,8.04124803518,21.3317032909,1.10342319263,0.0,1.10342319263
 05/06  15:00:00,47.7400516675,3.10214435297,15.3695589573,1.1713525414,8.04124803518,20.0473076865,1.10335628487,0.0,1.10335628487
 05/06  16:00:00,48.3237487862,3.10214435297,14.3783734073,2.4251363091,8.04124803518,20.3684065876,1.1034055966,0.0,1.1034055966
 05/06  17:00:00,42.8716219276,3.10214435297,13.2890013693,5.78253062262,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314001925,0.0,1.10314001925
 05/06  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310899368,0.0,1.10310899368
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320711479,0.0,1.10320711479
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301006499,0.0,1.10301006499
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296112055,0.0,1.10296112055
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296419842,0.0,1.10296419842
 05/07  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296346283,0.0,1.10296346283
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,19.6241207583,0.268682191381,0.584086390753,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  09:00:00,23.3876239715,1.17502623768,3.44124555761,0.0,2.68041601173,16.0824960704,1.10296524044,0.0,1.10296524044
 05/07  10:00:00,20.7541201601,0.417950075482,1.56481790839,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305660747,0.0,1.10305660747
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316676719,0.0,1.10316676719
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030078135,0.0,1.1030078135
 05/07  16:00:00,27.232551406,1.03172906894,7.42947016089,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,38.9383838343,2.45615745579,17.7108742023,0.0,2.68041601173,16.0824960704,1.10296582707,0.0,1.10296582707
 05/07  18:00:00,33.4219348545,2.07229179962,12.5782908787,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,24.6252285546,0.995904776758,4.85797160168,0.0,2.68041601173,16.0824960704,1.10300304084,0.0,1.10300304084
 05/07  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309254702,0.0,1.10309254702
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296343046,0.0,1.10296343046
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030090779,0.0,1.1030090779
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300909336,0.0,1.10300909336
 05/08  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,47.5765481664,3.11348334346,0.0,17.6504646116,5.36083202345,21.4433280938,1.10314785845,0.0,1.10314785845
 05/08  07:00:00,62.9436194766,3.10291230854,0.0,11.0679813714,16.0824960704,32.6817896323,1.10368245286,0.0,1.10368245286
 05/08  08:00:00,126.490707072,3.33028393089,1.76633473793,2.73484771098,48.2474882111,70.4033123869,2.18875314394,0.0,2.18875314394
 05/08  09:00:00,121.563028025,3.3728699726,6.73364263901,1.14584614952,48.2474882111,62.0547409583,2.18893030577,0.0,2.18893030577
 05/08  10:00:00,120.943869509,3.27324529951,8.81104465973,0.475503693369,48.2474882111,60.1281475517,2.1890606056,0.0,2.1890606056
 05/08  11:00:00,124.737842695,3.18436706025,11.0816527029,0.161153668197,48.2474882111,62.0547409583,2.18990240007,0.0,2.18990240007
 05/08  12:00:00,128.285109542,3.39266478085,14.9727193601,0.153404644632,48.2474882111,61.5103924513,3.27660811821,0.0,3.27660811821
 05/08  13:00:00,134.271571985,3.64526542265,18.7101427934,0.0,48.2474882111,63.6602354638,3.27573767562,0.0,3.27573767562
 05/08  14:00:00,130.907595036,3.59835055906,18.9251686198,0.0,48.2474882111,60.1281475517,1.10429374323,0.0,1.10429374323
 05/08  15:00:00,131.308326811,3.75858208812,19.1656688664,0.0,48.2474882111,60.1281475517,2.1887456818,0.0,2.1887456818
 05/08  16:00:00,134.943666315,4.23953220747,19.4301681404,0.0,48.2474882111,63.0180376616,2.18931021818,0.0,2.18931021818
 05/08  17:00:00,121.666856414,4.28319532433,17.0546087754,0.0,37.5258241642,62.7947880557,2.18836472933,0.0,2.18836472933
 05/08  18:00:00,77.5879511621,3.46885503297,11.2883169638,0.0,26.8041601173,36.0181789539,1.10375113737,0.0,1.10375113737
 05/08  19:00:00,71.2524274084,3.13642634767,7.69666550827,0.157347595982,26.8041601173,33.4493877451,1.10353850407,0.0,1.10353850407
 05/08  20:00:00,65.7430309022,3.10214435297,5.03120664501,1.09352135145,16.0824960704,28.0885557216,1.10349327841,0.0,1.10349327841
 05/08  21:00:00,65.6943715463,3.10214435297,2.10273010939,2.79040080219,16.0824960704,26.8041601173,1.10313845086,0.0,1.10313845086
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300773004,0.0,1.10300773004
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300705129,0.0,1.10300705129
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300693523,0.0,1.10300693523
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031742094,0.0,1.1031742094
 05/09  06:00:00,45.7812379756,3.14858727017,0.0,15.8200504941,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  07:00:00,62.5723486382,3.12625265682,0.0,10.6733701847,16.0824960704,32.6817896323,1.10366681037,0.0,1.10366681037
 05/09  08:00:00,126.813287951,3.58735064182,1.7649109607,2.80178565652,48.2474882111,70.4033123869,2.18878215745,0.0,2.18878215745
 05/09  09:00:00,120.228316503,3.50332620907,5.00644058372,1.40788044697,48.2474882111,62.0547409583,2.18907434294,0.0,2.18907434294
 05/09  10:00:00,120.247920262,3.3173719646,7.95014370624,0.596328734682,48.2474882111,60.1281475517,2.18918953088,0.0,2.18918953088
 05/09  11:00:00,124.212980137,3.2485610666,10.4879452649,0.165804542498,48.2474882111,62.0547409583,2.18988903357,0.0,2.18988903357
 05/09  12:00:00,125.496037745,3.45090544085,12.0538506511,0.224960896969,48.2474882111,61.5103924513,3.27622667727,0.0,3.27622667727
 05/09  13:00:00,130.351692759,3.80200979124,14.6335191985,0.0,48.2474882111,63.6602354638,3.27563381535,0.0,3.27563381535
 05/09  14:00:00,127.95039559,3.80095995843,15.7653597744,0.0,48.2474882111,60.1281475517,2.18870288965,0.0,2.18870288965
 05/09  15:00:00,128.482911358,3.94109200574,16.1577434952,0.0,48.2474882111,60.1281475517,2.18868610888,0.0,2.18868610888
 05/09  16:00:00,135.899370854,4.58116971233,20.0442351746,0.0,48.2474882111,63.0180376616,2.18976942524,0.0,2.18976942524
 05/09  17:00:00,126.603985181,4.62085392131,21.6540789461,0.0,37.5258241642,62.7947880557,1.10399946186,0.0,1.10399946186
 05/09  18:00:00,82.8138338862,3.61010172949,16.3729529914,0.0,26.8041601173,36.0181789539,2.18761950779,0.0,2.18761950779
 05/09  19:00:00,74.511850693,3.21396726888,10.96692881,0.0689666576518,26.8041601173,33.4493877451,1.10344095653,0.0,1.10344095653
 05/09  20:00:00,66.387908526,3.10240566508,5.84063334555,0.928710962549,16.0824960704,28.0885557216,1.10352929505,0.0,1.10352929505
 05/09  21:00:00,66.6472693482,3.10214435297,3.67993167708,2.16609703647,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030064955,0.0,1.1030064955
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300482144,0.0,1.10300482144
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300379923,0.0,1.10300379923
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307143314,0.0,1.10307143314
 05/10  06:00:00,42.0928209311,3.17299067046,0.0,12.1072300492,5.36083202345,21.4433280938,1.10310299623,0.0,1.10310299623
 05/10  07:00:00,60.9844752502,3.10214435297,0.418332801034,8.69127229948,16.0824960704,32.6817896323,1.10366287919,0.0,1.10366287919
 05/10  08:00:00,126.67895955,3.26279649969,2.99176560485,1.76515675382,48.2474882111,70.4033123869,1.10448484084,0.0,1.10448484084
 05/10  09:00:00,119.571910564,3.14033225322,5.45576101211,0.665148035499,48.2474882111,62.0547409583,2.18904669016,0.0,2.18904669016
 05/10  10:00:00,119.624218385,3.12821418252,7.94959762972,0.162330715468,48.2474882111,60.1281475517,2.18917341947,0.0,2.18917341947
 05/10  11:00:00,123.336899968,3.22361651864,9.80261418552,0.0,48.2474882111,62.0547409583,3.27461900038,0.0,3.27461900038
 05/10  12:00:00,123.422630733,3.25916048299,10.396753665,0.000395828183997,48.2474882111,61.5103924513,3.27588929223,0.0,3.27588929223
 05/10  13:00:00,126.796505976,3.40949195887,11.4708502485,0.0,48.2474882111,63.6602354638,2.19083711267,0.0,2.19083711267
 05/10  14:00:00,123.745599418,3.4100297485,11.9514938129,0.0,48.2474882111,60.1281475517,2.18906620267,0.0,2.18906620267
 05/10  15:00:00,124.842870954,3.48387003994,12.9749250573,0.0,48.2474882111,60.1281475517,2.18868497533,0.0,2.18868497533
 05/10  16:00:00,129.164034965,3.65449685324,14.235572145,0.0,48.2474882111,63.0180376616,2.18959572281,0.0,2.18959572281
 05/10  17:00:00,116.272963407,3.56790825629,12.3760028368,0.0,37.5258241642,62.7947880557,2.18809949176,0.0,2.18809949176
 05/10  18:00:00,75.0979725177,3.10214435297,8.82519400225,0.339854997226,26.8041601173,36.0181789539,1.1037959643,0.0,1.1037959643
 05/10  19:00:00,72.3448975969,3.10214435297,7.44807112209,1.5326941654,26.8041601173,33.4493877451,1.10342975541,0.0,1.10342975541
 05/10  20:00:00,68.881089331,3.10214435297,5.15178441039,4.11100201484,16.0824960704,28.0885557216,1.10349587246,0.0,1.10349587246
 05/10  21:00:00,70.3627190388,3.10214435297,3.29423516337,6.26724324073,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318009674,0.0,1.10318009674
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300757379,0.0,1.10300757379
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300698722,0.0,1.10300698722
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300712162,0.0,1.10300712162
 05/11  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,44.0174827702,3.15428808527,0.0,14.0505944736,5.36083202345,21.4433280938,1.10310572253,0.0,1.10310572253
 05/11  07:00:00,65.2213513698,3.10214435297,1.20865008617,12.1378311339,16.0824960704,32.6817896323,1.1035993926,0.0,1.1035993926
 05/11  08:00:00,128.258492353,3.23902287423,2.58084701005,3.77938177684,48.2474882111,70.4033123869,2.18883813983,0.0,2.18883813983
 05/11  09:00:00,116.635429083,3.11922080638,0.738351420109,2.46718759302,48.2474882111,62.0547409583,2.18898535859,0.0,2.18898535859
 05/11  10:00:00,114.136057828,3.10214435297,0.506067073808,2.14377054447,48.2474882111,60.1281475517,2.18908676931,0.0,2.18908676931
 05/11  11:00:00,115.460188816,3.1532080128,0.323802295592,1.67250924459,48.2474882111,62.0547409583,2.18989098123,0.0,2.18989098123
 05/11  12:00:00,116.466568249,3.21565444664,2.05702003591,1.42757301036,48.2474882111,61.5103924513,3.27651943011,0.0,3.27651943011
 05/11  13:00:00,120.678892553,3.2377209356,4.93035221475,0.594655633641,48.2474882111,63.6602354638,3.27559243439,0.0,3.27559243439
 05/11  14:00:00,117.704840281,3.14979493396,5.73148034182,0.439489148415,48.2474882111,60.1281475517,1.10424068772,0.0,1.10424068772
 05/11  15:00:00,117.760080172,3.17404293315,6.20196138172,0.0,48.2474882111,60.1281475517,2.18859882561,0.0,2.18859882561
 05/11  16:00:00,121.182280777,3.30113652964,6.60717828047,0.0,48.2474882111,63.0180376616,2.1891473139,0.0,2.1891473139
 05/11  17:00:00,109.736785072,3.3642018716,6.04353088686,0.0,37.5258241642,62.7947880557,2.18837546508,0.0,2.18837546508
 05/11  18:00:00,70.2042174473,3.10214435297,2.38443276113,1.88686116792,26.8041601173,36.0181789539,1.10366699547,0.0,1.10366699547
 05/11  19:00:00,68.5392545238,3.10214435297,0.0,5.17512221441,26.8041601173,33.4493877451,1.10347012789,0.0,1.10347012789
 05/11  20:00:00,69.0376004495,3.10214435297,0.0,9.4192975437,16.0824960704,28.0885557216,1.10352468326,0.0,1.10352468326
 05/11  21:00:00,73.0697899222,3.10214435297,0.0,12.2685492875,16.0824960704,26.8041601173,1.10315405768,0.0,1.10315405768
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300711814,0.0,1.10300711814
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300624364,0.0,1.10300624364
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300595563,0.0,1.10300595563
 05/12  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317508777,0.0,1.10317508777
 05/12  06:00:00,59.4071323303,3.11162601012,0.0,29.4829061088,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,70.3397685163,3.10214435297,0.0,18.4648983666,16.0824960704,32.6817896323,1.10360776075,0.0,1.10360776075
 05/12  08:00:00,127.333029045,3.20916011484,0.0,5.46462823835,48.2474882111,70.4033123869,2.18858697077,0.0,2.18858697077
 05/12  09:00:00,116.686354972,3.1046456913,0.211455317244,3.05958469978,48.2474882111,62.0547409583,2.18873924153,0.0,2.18873924153
 05/12  10:00:00,114.046258769,3.10214435297,0.892163422579,1.66787513646,48.2474882111,60.1281475517,2.18882215239,0.0,2.18882215239
 05/12  11:00:00,115.380858357,3.15224314909,0.944803844821,0.973142099844,48.2474882111,62.0547409583,2.18982049598,0.0,2.18982049598
 05/12  12:00:00,118.493605644,3.21357241282,3.57827403317,1.93543844162,48.2474882111,61.5103924513,3.27555553171,0.0,3.27555553171
 05/12  13:00:00,121.554927966,3.23151232847,6.02393405733,0.383317811246,48.2474882111,63.6602354638,3.27599585628,0.0,3.27599585628
 05/12  14:00:00,116.843011371,3.15879891185,5.30013660264,0.0,48.2474882111,60.1281475517,2.18864173606,0.0,2.18864173606
 05/12  15:00:00,117.036329706,3.17050545361,5.48174839548,0.0,48.2474882111,60.1281475517,1.1043644347,0.0,1.1043644347
 05/12  16:00:00,121.612823722,3.38266096721,6.9561967884,0.0,48.2474882111,63.0180376616,3.27432833979,0.0,3.27432833979
 05/12  17:00:00,111.688969336,3.67187291872,7.68804410369,0.0,37.5258241642,62.7947880557,1.10390849818,0.0,1.10390849818
 05/12  18:00:00,73.2890763322,3.3193535543,7.09038187002,0.0485617426275,26.8041601173,36.0181789539,1.10376858734,0.0,1.10376858734
 05/12  19:00:00,68.8800674239,3.15533113021,5.0211398888,0.4416084484,26.8041601173,33.4493877451,1.10347774144,0.0,1.10347774144
 05/12  20:00:00,62.3404224659,3.10214435297,0.597297309514,2.12482225067,16.0824960704,28.0885557216,1.10361436763,0.0,1.10361436763
 05/12  21:00:00,66.4883134454,3.10214435297,0.0,5.68707281074,16.0824960704,26.8041601173,1.10313820257,0.0,1.10313820257
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300541243,0.0,1.10300541243
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300413593,0.0,1.10300413593
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300330388,0.0,1.10300330388
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318871741,0.0,1.10318871741
 05/13  06:00:00,59.995310806,3.10363337621,0.0,30.0790772184,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/13  07:00:00,55.1185662947,3.10214435297,0.0,20.0662393128,5.36083202345,26.5809105114,1.10326105906,0.0,1.10326105906
 05/13  08:00:00,72.8186517493,3.10344462876,0.0,11.6030621765,26.8041601173,31.2995447326,1.1034064926,0.0,1.1034064926
 05/13  09:00:00,71.8317741586,3.12390927332,0.50316690156,7.84486073202,26.8041601173,33.5472370403,1.10370058934,0.0,1.10370058934
 05/13  10:00:00,72.4738901063,3.10662615394,5.15905600059,4.81166740332,26.8041601173,32.583940337,1.10358676508,0.0,1.10358676508
 05/13  11:00:00,76.7892324948,3.10214435297,8.42165414842,3.62120113731,26.8041601173,34.8316326447,1.10387946227,0.0,1.10387946227
 05/13  12:00:00,76.8761783862,3.10214435297,10.8068907069,2.60730607464,26.8041601173,33.5472370403,2.18730312897,0.0,2.18730312897
 05/13  13:00:00,74.8934677113,3.10320339204,12.8459628882,1.15325538815,26.8041601173,30.9784458315,1.10363741506,0.0,1.10363741506
 05/13  14:00:00,47.0339544705,3.10214435297,14.0419753947,0.508443302662,8.04124803518,21.3317032909,1.10342564693,0.0,1.10342564693
 05/13  15:00:00,47.2698674492,3.10214435297,14.581885345,1.48884193549,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/13  16:00:00,46.7808504353,3.10214435297,13.2019972993,2.05861406613,8.04124803518,20.3684065876,1.10334953524,0.0,1.10334953524
 05/13  17:00:00,38.6481228793,3.10214435297,9.19601753153,5.65201541197,2.68041601173,18.0090894769,1.10309479195,0.0,1.10309479195
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309403915,0.0,1.10309403915
 05/13  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314422816,0.0,1.10314422816
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300525059,0.0,1.10300525059
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298067186,0.0,1.10298067186
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296042698,0.0,1.10296042698
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103140216,0.0,1.103140216
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,19.0400343676,0.268682191381,0.0,0.0,2.68041601173,16.0824960704,1.10301478354,0.0,1.10301478354
 05/14  08:00:00,20.4904052332,1.15162173652,0.567431320536,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,23.4473816575,1.8539962512,2.82203323014,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  10:00:00,21.9167263191,0.926647993855,2.21872614904,0.0,2.68041601173,16.0824960704,1.10302004274,0.0,1.10302004274
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305249127,0.0,1.10305249127
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306004608,0.0,1.10306004608
 05/14  15:00:00,24.2394585655,0.800067070478,4.66803931885,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  16:00:00,31.6640891297,1.93668030174,10.9560566518,0.0,2.68041601173,16.0824960704,1.10302061246,0.0,1.10302061246
 05/14  17:00:00,36.0567306016,2.58993767131,14.6954407541,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,32.1812553873,2.04281344217,11.367089769,0.0,2.68041601173,16.0824960704,1.10302175,0.0,1.10302175
 05/14  19:00:00,28.8025754388,1.74335855694,8.28786470565,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308047381,0.0,1.10308047381
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296032569,0.0,1.10296032569
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300244075,0.0,1.10300244075
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300114226,0.0,1.10300114226
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313674659,0.0,1.10313674659
 05/15  06:00:00,59.7233275935,3.10214435297,0.0,29.8085830291,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  07:00:00,72.3612187435,3.10214435297,0.0,20.4863485938,16.0824960704,32.6817896323,1.10362515323,0.0,1.10362515323
 05/15  08:00:00,128.91333667,3.12960187892,0.738226187027,6.38626791189,48.2474882111,70.4033123869,2.18872966869,0.0,2.18872966869
 05/15  09:00:00,120.06930307,3.10214435297,3.74992222538,2.90656722828,48.2474882111,62.0547409583,2.18872174546,0.0,2.18872174546
 05/15  10:00:00,118.932520183,3.10214435297,6.3171869362,1.12911303721,48.2474882111,60.1281475517,2.18877536003,0.0,2.18877536003
 05/15  11:00:00,122.334364837,3.10214435297,8.46663552636,0.45491569442,48.2474882111,62.0547409583,2.18973247364,0.0,2.18973247364
 05/15  12:00:00,124.493318151,3.15929611097,10.600366042,0.967335241855,48.2474882111,61.5103924513,3.27576559824,0.0,3.27576559824
 05/15  13:00:00,126.109121168,3.18409927586,10.8475907095,0.16126741322,48.2474882111,63.6602354638,3.27573140298,0.0,3.27573140298
 05/15  14:00:00,122.9191078,3.10750306919,11.4057762045,0.0217526690313,48.2474882111,60.1281475517,1.10428136985,0.0,1.10428136985
 05/15  15:00:00,124.475407592,3.11671055761,12.9746211775,0.0,48.2474882111,60.1281475517,2.18864986344,0.0,2.18864986344
 05/15  16:00:00,127.641901177,3.20816872226,13.1597664883,0.0,48.2474882111,63.0180376616,2.18915570024,0.0,2.18915570024
 05/15  17:00:00,115.09999273,3.30313433114,11.4678060853,0.0,37.5258241642,62.7947880557,2.18835448723,0.0,2.18835448723
 05/15  18:00:00,74.9582315879,3.10214435297,8.5531770876,0.472130982035,26.8041601173,36.0181789539,1.10365296118,0.0,1.10365296118
 05/15  19:00:00,71.5852069861,3.10214435297,5.51139840956,2.70967626708,26.8041601173,33.4493877451,1.10345132877,0.0,1.10345132877
 05/15  20:00:00,67.1230506626,3.10214435297,1.52921573067,8.44286535952,16.0824960704,28.0885557216,1.10349801015,0.0,1.10349801015
 05/15  21:00:00,71.8368430239,3.10214435297,0.0,11.0356023892,16.0824960704,26.8041601173,1.10313968487,0.0,1.10313968487
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300060044,0.0,1.10300060044
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300250522,0.0,1.10300250522
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300332131,0.0,1.10300332131
 05/16  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  06:00:00,56.7905353633,3.10253495334,0.0,26.8754001986,5.36083202345,21.4433280938,1.10316968435,0.0,1.10316968435
 05/16  07:00:00,75.0316329496,3.10214435297,0.0,23.1567627999,16.0824960704,32.6817896323,1.1036787267,0.0,1.1036787267
 05/16  08:00:00,130.709403886,3.17948190703,0.0,8.87068128723,48.2474882111,70.4033123869,2.18889562004,0.0,2.18889562004
 05/16  09:00:00,119.265661764,3.10214435297,0.0,5.85284814717,48.2474882111,62.0547409583,2.18907157516,0.0,2.18907157516
 05/16  10:00:00,115.444582825,3.10214435297,0.0,3.95836261564,48.2474882111,60.1281475517,2.18912503713,0.0,2.18912503713
 05/16  11:00:00,116.093758756,3.11665284468,0.0,2.66643664829,48.2474882111,62.0547409583,2.18986677886,0.0,2.18986677886
 05/16  12:00:00,116.989464156,3.18440216688,1.61432848301,2.42441274956,48.2474882111,61.5103924513,3.276363878,0.0,3.276363878
 05/16  13:00:00,122.061565613,3.2090485961,6.79792594842,0.138427299628,48.2474882111,63.6602354638,2.19032563252,0.0,2.19032563252
 05/16  14:00:00,119.403746515,3.13498315632,7.88468750214,0.0,48.2474882111,60.1281475517,2.18927130498,0.0,2.18927130498
 05/16  15:00:00,120.868425973,3.15095318377,9.33339693233,0.0,48.2474882111,60.1281475517,2.18862078606,0.0,2.18862078606
 05/16  16:00:00,126.024338523,3.31887437437,11.4314981822,0.0,48.2474882111,63.0180376616,2.18962122475,0.0,2.18962122475
 05/16  17:00:00,114.863198224,3.39427716391,11.1398687462,0.0,37.5258241642,62.7947880557,2.18825882712,0.0,2.18825882712
 05/16  18:00:00,76.1913150874,3.10214435297,10.0067091411,0.251682428058,26.8041601173,36.0181789539,1.10366305952,0.0,1.10366305952
 05/16  19:00:00,72.8265150525,3.10214435297,8.75898836513,0.703394377962,26.8041601173,33.4493877451,1.1034332459,0.0,1.1034332459
 05/16  20:00:00,64.8043204069,3.10214435297,4.91004865931,2.74330217518,16.0824960704,28.0885557216,1.10349257283,0.0,1.10349257283
 05/16  21:00:00,67.527530033,3.10214435297,0.926681045951,5.79960835239,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317179384,0.0,1.10317179384
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300344023,0.0,1.10300344023
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300253612,0.0,1.10300253612
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300167384,0.0,1.10300167384
 05/17  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  06:00:00,51.5301285246,3.11741423838,0.0,21.6001140748,5.36083202345,21.4433280938,1.1030901413,0.0,1.1030901413
 05/17  07:00:00,70.4320064782,3.10214435297,0.0,18.5571363285,16.0824960704,32.6817896323,1.10367148413,0.0,1.10367148413
 05/17  08:00:00,126.430900402,3.20926507681,1.24556201657,3.31683261674,48.2474882111,70.4033123869,2.18863993668,0.0,2.18863993668
 05/17  09:00:00,119.636979849,3.10454441033,4.81331595144,1.40845022325,48.2474882111,62.0547409583,2.18872840025,0.0,2.18872840025
 05/17  10:00:00,118.857153726,3.10214435297,6.77171829514,0.599215220949,48.2474882111,60.1281475517,2.18876907961,0.0,2.18876907961
 05/17  11:00:00,120.905063031,3.14626018409,7.35562808004,0.0925055037994,48.2474882111,62.0547409583,2.18982892267,0.0,2.18982892267
 05/17  12:00:00,122.77007378,3.21309811231,9.58421451414,0.206440396984,48.2474882111,61.5103924513,3.27578242572,0.0,3.27578242572
 05/17  13:00:00,126.804857118,3.24689204874,11.6418012998,0.0,48.2474882111,63.6602354638,2.19067615759,0.0,2.19067615759
 05/17  14:00:00,125.257908229,3.22119246389,13.6526399079,0.0,48.2474882111,60.1281475517,2.18888151813,0.0,2.18888151813
 05/17  15:00:00,126.716707765,3.317254109,15.0153777987,0.0,48.2474882111,60.1281475517,2.18846663909,0.0,2.18846663909
 05/17  16:00:00,133.581546271,3.90629057564,18.4012897282,0.0,48.2474882111,63.0180376616,2.18925722809,0.0,2.18925722809
 05/17  17:00:00,124.111471864,4.12831430075,19.6541052492,0.0,37.5258241642,62.7947880557,1.10394068044,0.0,1.10394068044
 05/17  18:00:00,84.2275407374,3.53813842721,17.8586231449,0.0,26.8041601173,36.0181789539,2.18774402919,0.0,2.18774402919
 05/17  19:00:00,77.6681592278,3.26382709663,13.9445131427,0.197831031974,26.8041601173,33.4493877451,1.10349131177,0.0,1.10349131177
 05/17  20:00:00,68.1982751429,3.10214435297,9.95017345701,1.09713211342,16.0824960704,28.0885557216,1.10354048692,0.0,1.10354048692
 05/17  21:00:00,70.0151795747,3.10214435297,6.9361322561,2.27780668391,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300407335,0.0,1.10300407335
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
