Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300147475,0.0,1.10300147475
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299909367,0.0,1.10299909367
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306208669,0.0,1.10306208669
 05/18  06:00:00,41.7988824967,3.15577047163,4.30984791178,7.5206639019,5.36083202345,21.4433280938,1.10309121624,0.0,1.10309121624
 05/18  07:00:00,64.8657215489,3.15328011038,7.24077281626,5.69894282549,16.0824960704,32.6817896323,1.10361033465,0.0,1.10361033465
 05/18  08:00:00,135.188130192,3.62263160822,11.8281608783,1.07809701294,48.2474882111,70.4033123869,1.10438350548,0.0,1.10438350548
 05/18  09:00:00,129.577960034,3.50595750691,15.5199966822,0.241336581239,48.2474882111,62.0547409583,2.18879147104,0.0,2.18879147104
 05/18  10:00:00,129.850064588,3.34985860704,18.1161301241,0.0,48.2474882111,60.1281475517,2.18883751497,0.0,2.18883751497
 05/18  11:00:00,134.420787271,3.43463741247,20.6754805949,0.0,48.2474882111,62.0547409583,3.27428453837,0.0,3.27428453837
 05/18  12:00:00,134.201826327,3.32187227325,21.1136332973,0.0,48.2474882111,61.5103924513,2.1908762322,0.0,2.1908762322
 05/18  13:00:00,140.070948313,3.67409056478,24.4806939795,0.0,48.2474882111,63.6602354638,3.27542729236,0.0,3.27542729236
 05/18  14:00:00,139.735927922,3.96749274702,27.3843593179,0.0,48.2474882111,60.1281475517,2.18851114128,0.0,2.18851114128
 05/18  15:00:00,144.520167444,4.36838768397,31.7677039027,0.0,48.2474882111,60.1281475517,2.18840501127,0.0,2.18840501127
 05/18  16:00:00,153.068374692,5.04126042451,36.7531483008,0.0,48.2474882111,63.0180376616,2.18936626469,0.0,2.18936626469
 05/18  17:00:00,139.865954819,4.53448732274,35.0024151819,0.0,37.5258241642,62.7947880557,1.10398339949,0.0,1.10398339949
 05/18  18:00:00,90.9020069016,3.31805179608,24.7531759402,0.0,26.8041601173,36.0181789539,1.10379170521,0.0,1.10379170521
 05/18  19:00:00,84.3775536659,3.23865605307,20.8769096564,0.0,26.8041601173,33.4493877451,1.10352231939,0.0,1.10352231939
 05/18  20:00:00,74.9040843698,3.1097649306,17.5681030254,0.177391194287,16.0824960704,28.0885557216,1.10353378381,0.0,1.10353378381
 05/18  21:00:00,77.9360641606,3.10214435297,16.0332915867,1.10153193922,16.0824960704,26.8041601173,1.10314951389,0.0,1.10314951389
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299869206,0.0,1.10299869206
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300054008,0.0,1.10300054008
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300124541,0.0,1.10300124541
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313516671,0.0,1.10313516671
 05/19  06:00:00,37.5055989226,3.26956631483,0.00994606722032,7.41348632917,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,60.1526668894,3.10214435297,3.18551217936,5.09228456031,16.0824960704,32.6817896323,1.10352715353,0.0,1.10352715353
 05/19  08:00:00,131.494419369,3.41650071954,8.68935993439,0.729318022653,48.2474882111,70.4033123869,2.18871197727,0.0,2.18871197727
 05/19  09:00:00,126.229594334,3.53990225141,12.1520312781,0.226991540698,48.2474882111,62.0547409583,2.18878211672,0.0,2.18878211672
 05/19  10:00:00,127.76336572,3.57498834913,15.7907651877,0.0135363266386,48.2474882111,60.1281475517,2.18879766447,0.0,2.18879766447
 05/19  11:00:00,132.493106479,3.75418120189,18.4282560141,0.0,48.2474882111,62.0547409583,2.18970407793,0.0,2.18970407793
 05/19  12:00:00,132.171664635,3.73661307661,18.6687308023,0.0,48.2474882111,61.5103924513,3.27562822321,0.0,3.27562822321
 05/19  13:00:00,134.674799183,4.05430694043,18.7043284735,0.0,48.2474882111,63.6602354638,3.27550836577,0.0,3.27550836577
 05/19  14:00:00,134.911717998,4.33018144067,22.1974607007,0.0,48.2474882111,60.1281475517,1.10420115414,0.0,1.10420115414
 05/19  15:00:00,140.483063604,4.75282382044,27.3461639262,0.0,48.2474882111,60.1281475517,2.18848985647,0.0,2.18848985647
 05/19  16:00:00,147.36695798,5.39344539675,30.6995466169,0.0,48.2474882111,63.0180376616,2.18941402343,0.0,2.18941402343
 05/19  17:00:00,133.870462508,4.94798095004,28.5934292435,0.0,37.5258241642,62.7947880557,2.18810073869,0.0,2.18810073869
 05/19  18:00:00,90.7398557394,3.94576078045,23.9633157937,0.0,26.8041601173,36.0181789539,1.1036685526,0.0,1.1036685526
 05/19  19:00:00,85.5567715148,3.72824926748,21.5665342908,0.0,26.8041601173,33.4493877451,1.10343411661,0.0,1.10343411661
 05/19  20:00:00,73.3640331786,3.21230295812,15.9814456217,0.121459379234,16.0824960704,28.0885557216,1.10356975969,0.0,1.10356975969
 05/19  21:00:00,73.7165582979,3.13625409528,12.2309186757,0.650289245145,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314679132,0.0,1.10314679132
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300123261,0.0,1.10300123261
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299973261,0.0,1.10299973261
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299784628,0.0,1.10299784628
 05/20  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  06:00:00,38.4893683273,3.22578006145,3.32920200341,5.12178605104,5.36083202345,21.4433280938,1.10308134369,0.0,1.10308134369
 05/20  07:00:00,46.327646905,3.10214435297,5.38926471017,5.88605521287,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/20  08:00:00,70.3226489422,3.10214435297,6.71489230511,2.39346734014,26.8041601173,31.2995447326,1.10338229169,0.0,1.10338229169
 05/20  09:00:00,74.9480280104,3.10214435297,10.1090779178,1.37696848792,26.8041601173,33.5472370403,2.18718823906,0.0,2.18718823906
 05/20  10:00:00,77.0431140761,3.1131231788,13.5559568268,0.977493522089,26.8041601173,32.583940337,1.10362197031,0.0,1.10362197031
 05/20  11:00:00,82.1370870137,3.10420692976,16.6587102119,0.729937015905,26.8041601173,34.8316326447,1.10381104699,0.0,1.10381104699
 05/20  12:00:00,82.6294065246,3.19312545238,18.5445995484,0.531844272137,26.8041601173,33.5472370403,1.10366584946,0.0,1.10366584946
 05/20  13:00:00,80.4339101144,3.26305538633,19.1825343561,0.19727432905,26.8041601173,30.9784458315,1.10356805896,0.0,1.10356805896
 05/20  14:00:00,53.4686065344,3.19571420101,20.8276425797,0.063858333571,8.04124803518,21.3317032909,1.1034136353,0.0,1.1034136353
 05/20  15:00:00,52.7634374655,3.11848413302,21.5479575167,0.0,8.04124803518,20.0473076865,1.10332973399,0.0,1.10332973399
 05/20  16:00:00,51.8711438733,3.10214435297,18.836328638,1.51457616552,8.04124803518,20.3684065876,1.10335795258,0.0,1.10335795258
 05/20  17:00:00,43.3603866581,3.10214435297,15.1590570632,4.40123965911,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309690919,0.0,1.10309690919
 05/20  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309426018,0.0,1.10309426018
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308765262,0.0,1.10308765262
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030005092,0.0,1.1030005092
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295598007,0.0,1.10295598007
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302579975,0.0,1.10302579975
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,19.563671105,0.446607751569,0.345711177228,0.0,2.68041601173,16.0824960704,1.1029567723,0.0,1.1029567723
 05/21  08:00:00,24.7769563849,1.76130707941,4.24429712929,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,28.3321522268,1.95710640702,7.60369364361,0.0,2.68041601173,16.0824960704,1.10301546681,0.0,1.10301546681
 05/21  10:00:00,29.108562031,1.83411518814,8.50309466662,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304532985,0.0,1.10304532985
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317772664,0.0,1.10317772664
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,26.1059816115,1.11113782562,6.22349160969,0.0,2.68041601173,16.0824960704,1.10300979405,0.0,1.10300979405
 05/21  16:00:00,35.6215375368,2.43061531142,14.4195700492,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,34.1723581341,2.08329055377,13.3177154041,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,36.0406947097,2.59700532947,14.6723372041,0.0,2.68041601173,16.0824960704,1.10299264151,0.0,1.10299264151
 05/21  19:00:00,26.9824644811,1.44319369239,6.76791861249,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,30.467326516,0.353459318909,1.47318168753,0.0,2.68041601173,16.0824960704,1.10299568959,0.0,1.10299568959
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295656706,0.0,1.10295656706
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299567949,0.0,1.10299567949
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102997613,0.0,1.102997613
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313649345,0.0,1.10313649345
 05/22  06:00:00,49.2221283168,3.12470746601,0.0,19.2848206394,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  07:00:00,63.0183094001,3.10214435297,0.0,11.1434392504,16.0824960704,32.6817896323,1.10359339131,0.0,1.10359339131
 05/22  08:00:00,126.600412937,3.16876298501,3.2376287589,1.53478050063,48.2474882111,70.4033123869,2.18861948844,0.0,2.18861948844
 05/22  09:00:00,119.853247211,3.10214435297,5.98917963669,0.451253957837,48.2474882111,62.0547409583,2.18888331607,0.0,2.18888331607
 05/22  10:00:00,118.44664536,3.10214435297,6.85711150992,0.103313640504,48.2474882111,60.1281475517,2.18887133754,0.0,2.18887133754
 05/22  11:00:00,120.915120056,3.13330536958,7.47114542257,0.0,48.2474882111,62.0547409583,2.18974292234,0.0,2.18974292234
 05/22  12:00:00,122.972777586,3.20794071257,9.98126454877,0.0172515680223,48.2474882111,61.5103924513,3.27561234417,0.0,3.27561234417
 05/22  13:00:00,126.528794298,3.42130165625,11.1913288732,0.0,48.2474882111,63.6602354638,3.2754292592,0.0,3.2754292592
 05/22  14:00:00,122.828298471,3.48076573685,10.9634568775,0.0,48.2474882111,60.1281475517,1.10416934859,0.0,1.10416934859
 05/22  15:00:00,121.241649083,3.3886789248,9.46889430131,0.0,48.2474882111,60.1281475517,2.18837622147,0.0,2.18837622147
 05/22  16:00:00,121.742043908,3.49699315333,6.97108478781,0.0,48.2474882111,63.0180376616,2.18959895799,0.0,2.18959895799
 05/22  17:00:00,107.3405864,3.46764857187,3.32127228362,0.222613230966,37.5258241642,62.7947880557,2.18814679435,0.0,2.18814679435
 05/22  18:00:00,67.2870683226,3.10214435297,0.0738718466065,1.28027295774,26.8041601173,36.0181789539,1.10374084384,0.0,1.10374084384
 05/22  19:00:00,64.638032465,3.10214435297,0.0,1.27390015561,26.8041601173,33.4493877451,1.103463409,0.0,1.103463409
 05/22  20:00:00,62.4812164723,3.10214435297,0.0,5.33024689984,16.0824960704,28.0885557216,1.10352387556,0.0,1.10352387556
 05/22  21:00:00,69.7394094718,3.10214435297,0.0,8.9381688371,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304582335,0.0,1.10304582335
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299700524,0.0,1.10299700524
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299741453,0.0,1.10299741453
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029982865,0.0,1.1029982865
 05/23  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  06:00:00,51.7381044435,3.13034514457,0.0,21.7951590875,5.36083202345,21.4433280938,1.10308964062,0.0,1.10308964062
 05/23  07:00:00,69.4974311029,3.10214435297,0.0,17.6225609532,16.0824960704,32.6817896323,1.10354414052,0.0,1.10354414052
 05/23  08:00:00,129.848007346,3.20703902249,2.74886729782,5.23286033392,48.2474882111,70.4033123869,1.10417446568,0.0,1.10417446568
 05/23  09:00:00,118.244255975,3.10633889051,3.27028759882,1.55696022206,48.2474882111,62.0547409583,2.18884358233,0.0,2.18884358233
 05/23  10:00:00,116.012453132,3.10214435297,3.78024831422,0.74598460791,48.2474882111,60.1281475517,2.18884988128,0.0,2.18884988128
 05/23  11:00:00,119.37824356,3.1512684577,5.53933292168,0.376972916672,48.2474882111,62.0547409583,3.27419482064,0.0,3.27419482064
 05/23  12:00:00,119.953896653,3.21355322918,6.19216687469,0.781855792839,48.2474882111,61.5103924513,2.19072860732,0.0,2.19072860732
 05/23  13:00:00,122.367048436,3.23862884672,7.19941384341,0.0128419764179,48.2474882111,63.6602354638,3.27567497978,0.0,3.27567497978
 05/23  14:00:00,119.715016014,3.15550467568,8.17543548126,0.0,48.2474882111,60.1281475517,2.18852752466,0.0,2.18852752466
 05/23  15:00:00,121.166003975,3.21373586019,9.56819225746,0.0,48.2474882111,60.1281475517,1.10425987923,0.0,1.10425987923
 05/23  16:00:00,126.36955587,3.64196564691,11.4536242564,0.0,48.2474882111,63.0180376616,3.27384723293,0.0,3.27384723293
 05/23  17:00:00,117.656849071,3.84598243345,13.4818143232,0.0,37.5258241642,62.7947880557,1.10399596194,0.0,1.10399596194
 05/23  18:00:00,77.4625417735,3.42498661624,11.1636584482,0.0431175437514,26.8041601173,36.0181789539,1.10366564871,0.0,1.10366564871
 05/23  19:00:00,72.7095174598,3.22979378829,8.87269536762,0.345040347387,26.8041601173,33.4493877451,1.1034526056,0.0,1.1034526056
 05/23  20:00:00,63.4613357818,3.10214435297,5.02663650338,1.28372970597,16.0824960704,28.0885557216,1.10357232246,0.0,1.10357232246
 05/23  21:00:00,65.6226788236,3.10214435297,1.63293340968,3.18850477923,16.0824960704,26.8041601173,1.1031285393,0.0,1.1031285393
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299784929,0.0,1.10299784929
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299741313,0.0,1.10299741313
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299546779,0.0,1.10299546779
 05/24  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,41.6100896013,3.14607542143,0.0,11.6514139685,5.36083202345,21.4433280938,1.10313061257,0.0,1.10313061257
 05/24  07:00:00,62.1752208875,3.10214435297,0.31266184733,9.9876888905,16.0824960704,32.6817896323,1.10360233366,0.0,1.10360233366
 05/24  08:00:00,125.603162203,3.24186278828,2.00814453835,1.69391418398,48.2474882111,70.4033123869,2.18871680598,0.0,2.18871680598
 05/24  09:00:00,119.77288396,3.12326060087,5.43954580687,0.899408288608,48.2474882111,62.0547409583,2.18872026979,0.0,2.18872026979
 05/24  10:00:00,118.581543621,3.10455602646,6.93877153511,0.15414020286,48.2474882111,60.1281475517,1.10435712271,0.0,1.10435712271
 05/24  11:00:00,122.347114125,3.17063369945,8.85051469272,0.0152964693605,48.2474882111,62.0547409583,3.27446660462,0.0,3.27446660462
 05/24  12:00:00,124.588547213,3.25440932268,11.5409914914,0.026825642518,48.2474882111,61.5103924513,2.19030718636,0.0,2.19030718636
 05/24  13:00:00,124.802814687,3.31203195411,9.57461896376,0.0,48.2474882111,63.6602354638,3.27568725561,0.0,3.27568725561
 05/24  14:00:00,121.10216352,3.28224087758,9.43584678549,0.0,48.2474882111,60.1281475517,2.18864482822,0.0,2.18864482822
 05/24  15:00:00,123.572933688,3.4083483533,11.7805094783,0.0,48.2474882111,60.1281475517,2.18846764572,0.0,2.18846764572
 05/24  16:00:00,127.397526951,3.6197436484,12.5038173355,0.0,48.2474882111,63.0180376616,2.18937464218,0.0,2.18937464218
 05/24  17:00:00,115.979507657,3.5069824877,12.1434728553,0.0,37.5258241642,62.7947880557,1.10397726775,0.0,1.10397726775
 05/24  18:00:00,76.9939545728,3.10214435297,11.0527327876,0.0082982669046,26.8041601173,36.0181789539,1.10368682456,0.0,1.10368682456
 05/24  19:00:00,74.4924656057,3.10214435297,10.3584604473,0.769872849028,26.8041601173,33.4493877451,1.1035021274,0.0,1.1035021274
 05/24  20:00:00,66.7062477424,3.10214435297,9.16629839729,2.85631310599,16.0824960704,28.0885557216,1.10350401253,0.0,1.10350401253
 05/24  21:00:00,73.2860074908,3.10214435297,7.23866386164,5.24610299448,16.0824960704,26.8041601173,1.10313219565,0.0,1.10313219565
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299720812,0.0,1.10299720812
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299421348,0.0,1.10299421348
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299663799,0.0,1.10299663799
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317104794,0.0,1.10317104794
 05/25  06:00:00,44.8202982954,3.14467661234,0.0,14.8630214717,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,62.6426547879,3.14564952878,0.201539476186,10.5227399862,16.0824960704,32.6817896323,1.10362705677,0.0,1.10362705677
 05/25  08:00:00,130.017761576,3.5927582796,4.71397451294,3.05178809108,48.2474882111,70.4033123869,2.18844786197,0.0,2.18844786197
 05/25  09:00:00,125.96257145,3.50342096243,10.7296412355,1.41883998808,48.2474882111,62.0547409583,2.18901054134,0.0,2.18901054134
 05/25  10:00:00,125.938500986,3.31337857975,13.8804521925,0.360594357049,48.2474882111,60.1281475517,2.18897513708,0.0,2.18897513708
 05/25  11:00:00,129.671738676,3.24209016922,16.1189792428,0.0,48.2474882111,62.0547409583,2.18960915554,0.0,2.18960915554
 05/25  12:00:00,132.413644443,3.35132406587,19.2959996209,0.0,48.2474882111,61.5103924513,3.27575385848,0.0,3.27575385848
 05/25  13:00:00,139.77426094,3.78817661695,24.069920554,0.0,48.2474882111,63.6602354638,2.19055295102,0.0,2.19055295102
 05/25  14:00:00,136.708744233,3.73738260017,24.5872857763,0.0,48.2474882111,60.1281475517,2.18896428403,0.0,2.18896428403
 05/25  15:00:00,138.656529472,3.90440133773,26.3680522777,0.0,48.2474882111,60.1281475517,2.18846116545,0.0,2.18846116545
 05/25  16:00:00,143.974931214,4.0776815472,28.6232837003,0.0,48.2474882111,63.0180376616,2.18959536709,0.0,2.18959536709
 05/25  17:00:00,128.793660191,3.7504187169,24.71418916,0.0,37.5258241642,62.7947880557,1.10390504671,0.0,1.10390504671
 05/25  18:00:00,83.5478359272,3.13704860523,17.5529139685,0.0270941882025,26.8041601173,36.0181789539,1.10376832467,0.0,1.10376832467
 05/25  19:00:00,78.8265369657,3.10999021891,14.9746980005,0.479860789855,26.8041601173,33.4493877451,1.10358239313,0.0,1.10358239313
 05/25  20:00:00,69.2005550296,3.10214435297,12.6969738862,1.81994490427,16.0824960704,28.0885557216,1.10344450677,0.0,1.10344450677
 05/25  21:00:00,74.2598953106,3.10214435297,10.041189299,3.41746537693,16.0824960704,26.8041601173,1.10316369787,0.0,1.10316369787
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299345846,0.0,1.10299345846
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299610802,0.0,1.10299610802
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299507804,0.0,1.10299507804
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313567507,0.0,1.10313567507
 05/26  06:00:00,45.0614325913,3.19459069319,4.17415888078,10.8800828059,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,68.1968812722,3.10214435297,5.82334309063,10.4986680319,16.0824960704,32.6817896323,1.10352467482,0.0,1.10352467482
 05/26  08:00:00,132.229001124,3.25076255585,7.44289103161,2.87610684436,48.2474882111,70.4033123869,2.1886256002,0.0,2.1886256002
 05/26  09:00:00,125.00667692,3.12865848358,10.3448751486,1.22247402405,48.2474882111,62.0547409583,2.18862975479,0.0,2.18862975479
 05/26  10:00:00,124.455494729,3.10455643454,12.5712087854,0.395653652098,48.2474882111,60.1281475517,2.18912479477,0.0,2.18912479477
 05/26  11:00:00,127.409391908,3.18204118197,13.787986965,0.128694497345,48.2474882111,62.0547409583,2.18974419642,0.0,2.18974419642
 05/26  12:00:00,129.385829915,3.24587424894,16.3460041201,0.0276307891569,48.2474882111,61.5103924513,3.27594158062,0.0,3.27594158062
 05/26  13:00:00,133.906549234,3.49449539653,18.4958900681,0.0,48.2474882111,63.6602354638,2.19030669241,0.0,2.19030669241
 05/26  14:00:00,132.633472792,3.58127583635,20.6681210989,0.0,48.2474882111,60.1281475517,2.18882949827,0.0,2.18882949827
 05/26  15:00:00,134.574322326,3.75788171246,22.4323647569,0.0,48.2474882111,60.1281475517,2.18832618153,0.0,2.18832618153
 05/26  16:00:00,141.534128835,4.23064092723,26.0295219407,0.0,48.2474882111,63.0180376616,2.18937275652,0.0,2.18937275652
 05/26  17:00:00,128.74843419,4.04328327533,24.3760986002,0.0,37.5258241642,62.7947880557,1.10394239544,0.0,1.10394239544
 05/26  18:00:00,83.3507774183,3.15548255716,17.3645156959,0.0,26.8041601173,36.0181789539,2.18742929079,0.0,2.18742929079
 05/26  19:00:00,79.1025037945,3.12032694377,15.6868351592,0.0333537349865,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/26  20:00:00,69.3537973326,3.10214435297,13.58113081,1.08903028353,16.0824960704,28.0885557216,1.10347067421,0.0,1.10347067421
 05/26  21:00:00,74.345976364,3.10214435297,11.4248647146,2.11987101471,16.0824960704,26.8041601173,1.10328551344,0.0,1.10328551344
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299616555,0.0,1.10299616555
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299375817,0.0,1.10299375817
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299493027,0.0,1.10299493027
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311844169,0.0,1.10311844169
 05/27  06:00:00,44.2496966937,3.15920136037,2.05296395336,12.2249311686,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,48.0979610882,3.10214435297,3.99750844234,9.04812566391,5.36083202345,26.5809105114,1.10326901916,0.0,1.10326901916
 05/27  08:00:00,71.5720830835,3.10214435297,6.34543710178,4.01235668472,26.8041601173,31.2995447326,1.1033980358,0.0,1.1033980358
 05/27  09:00:00,74.7632317756,3.10214435297,8.90443608824,2.39681408271,26.8041601173,33.5472370403,1.10365923321,0.0,1.10365923321
 05/27  10:00:00,74.8176113671,3.10214435297,10.8344603332,1.48446613245,26.8041601173,32.583940337,1.10364582915,0.0,1.10364582915
 05/27  11:00:00,76.5333133929,3.10214435297,11.0564485752,0.730487608654,26.8041601173,34.8316326447,1.10377583228,0.0,1.10377583228
 05/27  12:00:00,75.7271667478,3.10214435297,11.8120308811,0.453154262073,26.8041601173,33.5472370403,1.10366357012,0.0,1.10366357012
 05/27  13:00:00,73.754657891,3.10214435297,12.5997959756,0.26167151953,26.8041601173,30.9784458315,1.10357460413,0.0,1.10357460413
 05/27  14:00:00,46.1142359822,3.10214435297,12.9272167944,0.70348341467,8.04124803518,21.3317032909,1.10356140892,0.0,1.10356140892
 05/27  15:00:00,46.8540534433,3.10214435297,12.9373874598,2.71752581477,8.04124803518,20.0473076865,1.10335686808,0.0,1.10335686808
 05/27  16:00:00,48.1242186943,3.10214435297,12.8308477056,3.77313191889,8.04124803518,20.3684065876,1.10336292958,0.0,1.10336292958
 05/27  17:00:00,43.1590931756,3.10214435297,12.6525823279,6.70642091193,2.68041601173,18.0090894769,1.10307601049,0.0,1.10307601049
 05/27  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307178566,0.0,1.10307178566
 05/27  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316130266,0.0,1.10316130266
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299292825,0.0,1.10299292825
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295287705,0.0,1.10295287705
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295273979,0.0,1.10295273979
 05/28  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295394241,0.0,1.10295394241
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,19.4519960388,0.358242921841,0.322400940743,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,21.5283076949,1.02122271909,1.73573279966,0.0,2.68041601173,16.0824960704,1.10295323496,0.0,1.10295323496
 05/28  10:00:00,20.091499285,0.394067214026,0.926079894802,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303212093,0.0,1.10303212093
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316274733,0.0,1.10316274733
 05/28  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298933479,0.0,1.10298933479
 05/28  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295288179,0.0,1.10295288179
 05/28  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029527104,0.0,1.1029527104
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295355736,0.0,1.10295355736
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295163633,0.0,1.10295163633
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295002481,0.0,1.10295002481
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312549988,0.0,1.10312549988
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,19.1630417056,0.179121460921,0.212568068512,0.0,2.68041601173,16.0824960704,1.10294920445,0.0,1.10294920445
 05/29  09:00:00,21.618419922,1.18856220272,1.65850554304,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,20.5831591131,0.537364382762,1.27444255413,0.0,2.68041601173,16.0824960704,1.10294748791,0.0,1.10294748791
 05/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303057438,0.0,1.10303057438
 05/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303677757,0.0,1.10303677757
 05/29  15:00:00,22.59295763,0.67635630886,3.14524914498,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,30.0511644123,1.83575307279,9.44405916329,0.0,2.68041601173,16.0824960704,1.1029533896,0.0,1.1029533896
 05/29  17:00:00,31.2120830403,2.19830524186,10.2424256223,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,20.5043605365,0.355851120375,1.37715723994,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  19:00:00,20.9923124954,0.530188978364,1.69077134081,0.0,2.68041601173,16.0824960704,1.10298536946,0.0,1.10298536946
 05/29  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308000136,0.0,1.10308000136
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294986936,0.0,1.10294986936
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299325364,0.0,1.10299325364
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029906761,0.0,1.1029906761
 05/30  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  06:00:00,45.8216621157,3.103434584,0.0,15.9056273203,5.36083202345,21.4433280938,1.10311963944,0.0,1.10311963944
 05/30  07:00:00,62.4529811867,3.11928819725,0.527218364095,10.0337488286,16.0824960704,32.6817896323,1.10363318041,0.0,1.10363318041
 05/30  08:00:00,129.126609727,3.46444495488,4.56627210456,2.43665197528,48.2474882111,70.4033123869,2.18842173083,0.0,2.18842173083
 05/30  09:00:00,123.947922012,3.45451166391,9.20770071153,0.97504037289,48.2474882111,62.0547409583,1.10447900761,0.0,1.10447900761
 05/30  10:00:00,123.798334537,3.27339343975,11.9240534837,0.216811756546,48.2474882111,60.1281475517,2.18888488401,0.0,2.18888488401
 05/30  11:00:00,127.130749203,3.13275172644,13.6619866171,0.0253415959423,48.2474882111,62.0547409583,3.27410052958,0.0,3.27410052958
 05/30  12:00:00,128.626541671,3.2265508634,15.6304664202,0.00320363111698,48.2474882111,61.5103924513,2.19054651268,0.0,2.19054651268
 05/30  13:00:00,133.99080318,3.3869836298,18.687655781,0.0,48.2474882111,63.6602354638,3.27546737231,0.0,3.27546737231
 05/30  14:00:00,129.915108104,3.3855078871,18.1455243604,0.0,48.2474882111,60.1281475517,2.18840263275,0.0,2.18840263275
 05/30  15:00:00,130.167261568,3.53126197125,18.2519237397,0.0,48.2474882111,60.1281475517,1.1041834714,0.0,1.1041834714
 05/30  16:00:00,137.18474824,4.05764250297,21.8531397707,0.0,48.2474882111,63.0180376616,2.1888605079,0.0,2.1888605079
 05/30  17:00:00,125.931703404,4.01765435034,21.5849967395,0.0,37.5258241642,62.7947880557,2.18814711288,0.0,2.18814711288
 05/30  18:00:00,82.8305731047,3.49295217335,16.5068417661,0.0,26.8041601173,36.0181789539,1.10372346179,0.0,1.10372346179
 05/30  19:00:00,75.5879958333,3.3018485846,12.0241592922,0.0,26.8041601173,33.4493877451,1.10344036626,0.0,1.10344036626
 05/30  20:00:00,63.0101109228,3.10214435297,7.80659831509,0.519876368574,16.0824960704,28.0885557216,1.10357195456,0.0,1.10357195456
 05/30  21:00:00,66.629186209,3.10214435297,4.38914167201,1.43880390226,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303664431,0.0,1.10303664431
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299294312,0.0,1.10299294312
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299093434,0.0,1.10299093434
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305906051,0.0,1.10305906051
 05/31  06:00:00,42.4701563087,3.15121529142,0.0,12.5063408059,5.36083202345,21.4433280938,1.1031133688,0.0,1.1031133688
 05/31  07:00:00,59.9141379687,3.10214435297,0.579193718436,7.46007410055,16.0824960704,32.6817896323,1.10356471767,0.0,1.10356471767
 05/31  08:00:00,128.227212043,3.4290242688,4.57783030072,1.5611167818,48.2474882111,70.4033123869,1.10427137896,0.0,1.10427137896
 05/31  09:00:00,120.904440893,3.35878400643,6.75405760692,0.480930016095,48.2474882111,62.0547409583,2.18873536775,0.0,2.18873536775
 05/31  10:00:00,120.324124672,3.15928343565,8.73044915157,0.0503162282304,48.2474882111,60.1281475517,2.18894263823,0.0,2.18894263823
 05/31  11:00:00,124.524061662,3.23532640211,10.978065996,0.0,48.2474882111,62.0547409583,2.18970579841,0.0,2.18970579841
 05/31  12:00:00,123.232629981,3.28462727854,10.1816819462,0.0,48.2474882111,61.5103924513,3.27534825076,0.0,3.27534825076
 05/31  13:00:00,127.22860266,3.66886581485,11.6435730757,0.0,48.2474882111,63.6602354638,2.19011141932,0.0,2.19011141932
 05/31  14:00:00,126.408758411,3.69697563028,14.327706924,0.0,48.2474882111,60.1281475517,2.18896634301,0.0,2.18896634301
 05/31  15:00:00,129.360957168,3.92173329436,17.0551480163,0.0,48.2474882111,60.1281475517,2.18845390076,0.0,2.18845390076
 05/31  16:00:00,135.907040763,4.39512799497,20.2379468011,0.0,48.2474882111,63.0180376616,2.18906949305,0.0,2.18906949305
 05/31  17:00:00,126.357458019,4.55237600633,21.4760296984,0.0,37.5258241642,62.7947880557,1.103952732,0.0,1.103952732
 05/31  18:00:00,84.103488854,3.69263907727,17.5800706115,0.0,26.8041601173,36.0181789539,2.18742730422,0.0,2.18742730422
 05/31  19:00:00,78.684559991,3.40421472073,15.0183573139,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/31  20:00:00,65.1857920075,3.11184696278,10.0852427099,0.407210448754,16.0824960704,28.0885557216,1.10346704082,0.0,1.10346704082
 05/31  21:00:00,67.8826884143,3.10214435297,5.95514486202,1.12630291759,16.0824960704,26.8041601173,1.10327193038,0.0,1.10327193038
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299165038,0.0,1.10299165038
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299129764,0.0,1.10299129764
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299103443,0.0,1.10299103443
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316494675,0.0,1.10316494675
 06/01  06:00:00,42.4787843571,3.28212214571,10.4851903082,1.89887169177,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,69.057593703,3.27699463819,15.4022653168,1.60560795122,16.0824960704,32.6817896323,1.10359483967,0.0,1.10359483967
 06/01  08:00:00,143.680615133,4.00136472595,20.9587552698,0.0612544448288,48.2474882111,70.4033123869,2.18849198954,0.0,2.18849198954
 06/01  09:00:00,140.062477603,4.09966651982,25.6521418198,0.0,48.2474882111,62.0547409583,2.18896220896,0.0,2.18896220896
 06/01  10:00:00,141.675292106,4.07040559243,29.2208106567,0.0,48.2474882111,60.1281475517,2.18885957486,0.0,2.18885957486
 06/01  11:00:00,146.758242394,4.188394382,32.2591787481,0.0,48.2474882111,62.0547409583,2.18972807329,0.0,2.18972807329
 06/01  12:00:00,148.159192542,4.19758062629,34.1952911591,0.0,48.2474882111,61.5103924513,2.19026906457,0.0,2.19026906457
 06/01  13:00:00,155.885424008,5.00390078621,38.9653594524,0.0,48.2474882111,63.6602354638,3.27548223166,0.0,3.27548223166
 06/01  14:00:00,153.521057528,5.04905976074,40.0879219101,0.0,48.2474882111,60.1281475517,2.18846158245,0.0,2.18846158245
 06/01  15:00:00,157.637978394,5.71855288546,43.5353496514,0.0,48.2474882111,60.1281475517,1.10418110934,0.0,1.10418110934
 06/01  16:00:00,163.700129285,6.56421178485,45.8619515329,0.0,48.2474882111,63.0180376616,3.2738481062,0.0,3.2738481062
 06/01  17:00:00,150.189418696,5.87949907412,43.9808673078,0.0,37.5258241642,62.7947880557,1.10380102593,0.0,1.10380102593
 06/01  18:00:00,104.991091726,4.49564221501,37.6646703458,0.0,26.8041601173,36.0181789539,1.10363334587,0.0,1.10363334587
 06/01  19:00:00,99.1676936119,4.27690312559,34.6288025298,0.0,26.8041601173,33.4493877451,1.10341537094,0.0,1.10341537094
 06/01  20:00:00,79.7845661161,3.43533764365,24.7677365863,0.0,16.0824960704,28.0885557216,1.10357020575,0.0,1.10357020575
 06/01  21:00:00,79.2816737005,3.22628919309,18.3562882257,0.0,16.0824960704,26.8041601173,1.10312433512,0.0,1.10312433512
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299184054,0.0,1.10299184054
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298923127,0.0,1.10298923127
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029911809,0.0,1.1029911809
 06/02  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  06:00:00,39.3523542524,3.36114456028,8.18531838473,0.993291096016,5.36083202345,21.4433280938,1.1030722792,0.0,1.1030722792
 06/02  07:00:00,64.981723272,3.19588603115,12.0617592084,0.951352235716,16.0824960704,32.6817896323,1.1035930633,0.0,1.1035930633
 06/02  08:00:00,139.36254973,4.43317043857,16.2676823503,0.00245624856982,48.2474882111,70.4033123869,1.10419499091,0.0,1.10419499091
 06/02  09:00:00,135.717872333,4.57721789098,20.8299851788,0.0,48.2474882111,62.0547409583,2.18880659399,0.0,2.18880659399
 06/02  10:00:00,138.085797469,4.61994717743,25.0817744346,0.0,48.2474882111,60.1281475517,2.18870940453,0.0,2.18870940453
 06/02  11:00:00,141.296556913,4.66920501608,26.3166826335,0.0,48.2474882111,62.0547409583,2.18923039454,0.0,2.18923039454
 06/02  12:00:00,144.193353574,4.63571267301,29.7913201449,0.0,48.2474882111,61.5103924513,3.2753710658,0.0,3.2753710658
 06/02  13:00:00,153.162305579,5.55222347462,35.6939183354,0.0,48.2474882111,63.6602354638,3.27532161648,0.0,3.27532161648
 06/02  14:00:00,151.812645883,5.59549267868,37.8330773479,0.0,48.2474882111,60.1281475517,1.1041176345,0.0,1.1041176345
 06/02  15:00:00,157.137733728,6.14285010772,42.6108077634,0.0,48.2474882111,60.1281475517,2.18841787064,0.0,2.18841787064
 06/02  16:00:00,158.871582535,6.33632868796,41.2612878802,0.0,48.2474882111,63.0180376616,2.18925986045,0.0,2.18925986045
 06/02  17:00:00,143.152504114,6.262174714,36.5612770864,0.0,37.5258241642,62.7947880557,1.103914729,0.0,1.103914729
 06/02  18:00:00,99.1271849787,4.69044058633,31.6059652271,0.0,26.8041601173,36.0181789539,2.18751001577,0.0,2.18751001577
 06/02  19:00:00,94.0645673279,4.28159241803,29.5209869534,0.0,26.8041601173,33.4493877451,1.10338192748,0.0,1.10338192748
 06/02  20:00:00,72.425867533,3.37714049089,19.9345684894,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/02  21:00:00,74.7871985724,3.19071058097,13.8973917097,0.0,16.0824960704,26.8041601173,1.10331640281,0.0,1.10331640281
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299133897,0.0,1.10299133897
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298768443,0.0,1.10298768443
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299034981,0.0,1.10299034981
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315512618,0.0,1.10315512618
 06/03  06:00:00,39.0357542357,3.33178666507,7.85299714026,1.03837021903,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/03  07:00:00,47.8626202082,3.30587851538,11.3805910288,1.2259680351,5.36083202345,26.5809105114,1.10320613853,0.0,1.10320613853
 06/03  08:00:00,77.6387004158,3.53276089466,15.3533688021,0.640425775114,26.8041601173,31.2995447326,1.10338790634,0.0,1.10338790634
 06/03  09:00:00,83.5843437583,3.53521586318,19.340360628,0.3489300154,26.8041601173,33.5472370403,1.10363126363,0.0,1.10363126363
 06/03  10:00:00,84.7484750697,3.3645209059,21.9377876803,0.0496259350591,26.8041601173,32.583940337,1.10360627087,0.0,1.10360627087
 06/03  11:00:00,88.2584574044,3.20141085906,23.4128136893,0.0,26.8041601173,34.8316326447,1.10371818085,0.0,1.10371818085
 06/03  12:00:00,89.8830522101,3.29850244754,26.2247125109,0.0,26.8041601173,33.5472370403,1.10359774402,0.0,1.10359774402
 06/03  13:00:00,90.1933323436,3.42968252121,28.9726037795,0.0,26.8041601173,30.9784458315,1.10360252088,0.0,1.10360252088
 06/03  14:00:00,61.0284927216,3.26188527925,28.3852160222,0.0,8.04124803518,21.3317032909,1.10345128192,0.0,1.10345128192
 06/03  15:00:00,60.2557564697,3.249943413,28.908817241,0.0,8.04124803518,20.0473076865,1.10338046107,0.0,1.10338046107
 06/03  16:00:00,64.0547746587,3.50577835298,32.1309015888,0.0,8.04124803518,20.3684065876,1.10335222902,0.0,1.10335222902
 06/03  17:00:00,58.1341414746,3.65269836753,33.7834975243,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/03  18:00:00,36.2645261092,2.2915625053,15.2016114277,0.0,2.68041601173,16.0824960704,1.10313157187,0.0,1.10313157187
 06/03  19:00:00,30.5804389893,2.07352844266,9.73555837042,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  20:00:00,29.5385936601,1.06755336113,4.76502145614,0.0,2.68041601173,16.0824960704,1.10313555596,0.0,1.10313555596
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316260521,0.0,1.10316260521
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299050149,0.0,1.10299050149
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294923134,0.0,1.10294923134
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294924329,0.0,1.10294924329
 06/04  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  07:00:00,24.7109870025,1.66219032324,4.27744450306,0.0,2.68041601173,16.0824960704,1.10298355237,0.0,1.10298355237
 06/04  08:00:00,29.8849461083,2.11707019557,8.99652373649,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,33.4350592958,2.28542994773,12.3782771719,0.0,2.68041601173,16.0824960704,1.10300651079,0.0,1.10300651079
 06/04  10:00:00,33.3104393589,2.11594619658,12.4231409861,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,26.5519260817,0.995904776758,6.78466912872,0.0,2.68041601173,16.0824960704,1.1030896266,0.0,1.1030896266
 06/04  12:00:00,27.7049780367,1.00784620749,7.92577965298,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,28.0277530943,1.00784620749,8.24855471063,0.0,2.68041601173,16.0824960704,1.1032195833,0.0,1.1032195833
 06/04  14:00:00,27.7634056768,0.977992630665,8.01406086994,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,22.0162898875,0.353459318909,2.89147839239,0.0,2.68041601173,16.0824960704,1.10298339967,0.0,1.10298339967
 06/04  16:00:00,20.3395942671,0.176729659455,1.39151243141,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294922208,0.0,1.10294922208
