Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/04  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294920774,0.0,1.10294920774
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294889797,0.0,1.10294889797
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298838408,0.0,1.10298838408
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298887943,0.0,1.10298887943
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314742146,0.0,1.10314742146
 06/05  06:00:00,38.4640595123,3.27410582201,4.79354060693,3.58381287195,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  07:00:00,64.6414623928,3.24017871813,9.37326019297,3.25529768499,16.0824960704,32.6817896323,1.10354361697,0.0,1.10354361697
 06/05  08:00:00,137.709629408,3.9105422125,14.7584856486,0.381360854336,48.2474882111,70.4033123869,2.18860399683,0.0,2.18860399683
 06/05  09:00:00,131.759944146,3.92153929749,17.5244100089,0.0033255762338,48.2474882111,62.0547409583,2.18863249702,0.0,2.18863249702
 06/05  10:00:00,132.136100429,3.87765855015,19.8743660223,0.0,48.2474882111,60.1281475517,1.10453622237,0.0,1.10453622237
 06/05  11:00:00,137.873416574,4.13024469791,23.4325026122,0.0,48.2474882111,62.0547409583,3.27397674381,0.0,3.27397674381
 06/05  12:00:00,137.689902853,3.97367518616,23.94990691,0.0,48.2474882111,61.5103924513,2.1905883092,0.0,2.1905883092
 06/05  13:00:00,140.766601518,4.18887410661,24.6615636425,0.0,48.2474882111,63.6602354638,3.27542007645,0.0,3.27542007645
 06/05  14:00:00,133.570996494,3.95396029066,21.2329603462,0.0,48.2474882111,60.1281475517,2.18833548367,0.0,2.18833548367
 06/05  15:00:00,133.445188994,4.37617501405,20.6849381235,0.0,48.2474882111,60.1281475517,1.10412894588,0.0,1.10412894588
 06/05  16:00:00,138.388294284,4.57422371275,22.5401046042,0.0,48.2474882111,63.0180376616,2.18946542017,0.0,2.18946542017
 06/05  17:00:00,131.418988492,4.79195877119,26.2979774071,0.0,37.5258241642,62.7947880557,2.18784766542,0.0,2.18784766542
 06/05  18:00:00,87.5747676414,3.62720178401,21.1167866921,0.0,26.8041601173,36.0181789539,1.10362321699,0.0,1.10362321699
 06/05  19:00:00,80.6673815136,3.46771222101,16.9376813361,0.0,26.8041601173,33.4493877451,1.10343501649,0.0,1.10343501649
 06/05  20:00:00,63.3951723409,3.15054926759,11.1304645205,0.0,16.0824960704,28.0885557216,1.10348317956,0.0,1.10348317956
 06/05  21:00:00,70.1414323341,3.1031189907,9.05464616803,0.284570893624,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298943306,0.0,1.10298943306
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298744924,0.0,1.10298744924
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298845648,0.0,1.10298845648
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031115803,0.0,1.1031115803
 06/06  06:00:00,39.5358169789,3.25337319948,5.38596861638,4.08387495167,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  07:00:00,66.8426940059,3.25104078222,12.0132762765,2.80565115042,16.0824960704,32.6817896323,1.10359412364,0.0,1.10359412364
 06/06  08:00:00,140.332020062,4.02946773284,17.448779518,0.194532118654,48.2474882111,70.4033123869,2.1883830595,0.0,2.1883830595
 06/06  09:00:00,133.504586981,4.07387784928,19.1200398684,0.0,48.2474882111,62.0547409583,2.18854856973,0.0,2.18854856973
 06/06  10:00:00,133.26464314,4.00829479958,20.872272484,0.0,48.2474882111,60.1281475517,2.18892086536,0.0,2.18892086536
 06/06  11:00:00,137.769411233,4.11809608175,23.3406458878,0.0,48.2474882111,62.0547409583,2.18941594885,0.0,2.18941594885
 06/06  12:00:00,139.835499501,4.14005324365,25.9291255011,0.0,48.2474882111,61.5103924513,2.19020946585,0.0,2.19020946585
 06/06  13:00:00,146.964076772,4.95144610012,30.0964669028,0.0,48.2474882111,63.6602354638,3.27530113983,0.0,3.27530113983
 06/06  14:00:00,145.26789422,5.05344471512,31.8303736476,0.0,48.2474882111,60.1281475517,2.18856206709,0.0,2.18856206709
 06/06  15:00:00,149.185655682,5.64434918355,35.157230642,0.0,48.2474882111,60.1281475517,1.10409087787,0.0,1.10409087787
 06/06  16:00:00,155.359130108,6.34638089619,37.7387832448,0.0,48.2474882111,63.0180376616,2.18907258591,0.0,2.18907258591
 06/06  17:00:00,141.779479992,5.72777426312,35.7226534154,0.0,37.5258241642,62.7947880557,2.18812363192,0.0,2.18812363192
 06/06  18:00:00,94.9880459682,4.1944358355,27.9628309675,0.0,26.8041601173,36.0181789539,1.10364308838,0.0,1.10364308838
 06/06  19:00:00,88.634338709,3.62143610955,24.750914643,0.0,26.8041601173,33.4493877451,1.10339414873,0.0,1.10339414873
 06/06  20:00:00,73.2633564266,3.26387470962,20.8853231642,0.0,16.0824960704,28.0885557216,1.1035132832,0.0,1.1035132832
 06/06  21:00:00,78.8236990619,3.19000508004,17.9345977001,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030519317,0.0,1.1030519317
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298560177,0.0,1.10298560177
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298748281,0.0,1.10298748281
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030554679,0.0,1.1030554679
 06/07  06:00:00,42.8761040296,3.31448003343,11.3852631499,1.36376063484,5.36083202345,21.4433280938,1.10307384984,0.0,1.10307384984
 06/07  07:00:00,65.2457117544,3.10214435297,11.5665087726,1.80433283211,16.0824960704,32.6817896323,1.10353980551,0.0,1.10353980551
 06/07  08:00:00,135.911886029,3.62481695669,13.5631281761,0.0647002041362,48.2474882111,70.4033123869,1.1042136573,0.0,1.1042136573
 06/07  09:00:00,127.638083274,3.63702177229,13.6903922385,0.0,48.2474882111,62.0547409583,2.18886606019,0.0,2.18886606019
 06/07  10:00:00,128.008107433,3.64131649847,15.9827150774,0.0,48.2474882111,60.1281475517,2.18870289673,0.0,2.18870289673
 06/07  11:00:00,135.352600251,3.79409804731,21.2478329406,0.0,48.2474882111,62.0547409583,2.18938234069,0.0,2.18938234069
 06/07  12:00:00,136.337670093,3.82028136175,22.7510679746,0.0,48.2474882111,61.5103924513,3.27561695894,0.0,3.27561695894
 06/07  13:00:00,137.911765625,4.21657717889,21.7790246775,0.0,48.2474882111,63.6602354638,2.19029707624,0.0,2.19029707624
 06/07  14:00:00,135.885555706,4.25621042342,23.2452694258,0.0,48.2474882111,60.1281475517,2.1886563025,0.0,2.1886563025
 06/07  15:00:00,143.098924211,4.70414616983,30.0107021844,0.0,48.2474882111,60.1281475517,2.18830220614,0.0,2.18830220614
 06/07  16:00:00,150.161514727,5.55443761886,33.3331111417,0.0,48.2474882111,63.0180376616,2.18900421654,0.0,2.18900421654
 06/07  17:00:00,139.11627597,5.52895093877,33.2582727171,0.0,37.5258241642,62.7947880557,1.10379034715,0.0,1.10379034715
 06/07  18:00:00,93.8608336446,4.03276076795,26.9972937114,0.0,26.8041601173,36.0181789539,1.10361397596,0.0,1.10361397596
 06/07  19:00:00,86.7866390836,3.49439608759,23.0302550396,0.0,26.8041601173,33.4493877451,1.10339192494,0.0,1.10339192494
 06/07  20:00:00,72.527682343,3.17078990134,20.2427338889,0.0,16.0824960704,28.0885557216,1.10350093386,0.0,1.10350093386
 06/07  21:00:00,77.6447868633,3.11655617737,16.5622787306,0.266855673667,16.0824960704,26.8041601173,1.10310500149,0.0,1.10310500149
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298641251,0.0,1.10298641251
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298615895,0.0,1.10298615895
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298710434,0.0,1.10298710434
 06/08  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,41.3055454431,3.29420315102,8.82532098683,2.37342109388,5.36083202345,21.4433280938,1.1030655136,0.0,1.1030655136
 06/08  07:00:00,68.1091874671,3.26960264389,14.6369800762,1.42987895036,16.0824960704,32.6817896323,1.1035103148,0.0,1.1035103148
 06/08  08:00:00,143.809056684,4.25682219941,20.8630286247,0.0299651677855,48.2474882111,70.4033123869,1.10431543243,0.0,1.10431543243
 06/08  09:00:00,137.820005204,4.38030392731,23.1290320132,0.0,48.2474882111,62.0547409583,2.18850758931,0.0,2.18850758931
 06/08  10:00:00,137.76572755,4.40269031002,24.9789613834,0.0,48.2474882111,60.1281475517,2.18889072969,0.0,2.18889072969
 06/08  11:00:00,143.827407745,4.66599620131,28.8507422797,0.0,48.2474882111,62.0547409583,2.18955568723,0.0,2.18955568723
 06/08  12:00:00,145.294664847,4.58363836021,30.9447057299,0.0,48.2474882111,61.5103924513,3.27533293726,0.0,3.27533293726
 06/08  13:00:00,154.204177754,5.38823995934,36.8997740259,0.0,48.2474882111,63.6602354638,2.19010679151,0.0,2.19010679151
 06/08  14:00:00,154.041745266,5.5820279109,40.0756414983,0.0,48.2474882111,60.1281475517,2.18879572706,0.0,2.18879572706
 06/08  15:00:00,154.964419945,5.88454532262,40.6957987654,0.0,48.2474882111,60.1281475517,2.18819275448,0.0,2.18819275448
 06/08  16:00:00,158.131335109,6.54993971744,40.3074294244,0.0,48.2474882111,63.0180376616,2.18913255222,0.0,2.18913255222
 06/08  17:00:00,137.756041409,5.23165185497,32.1953372399,0.0,37.5258241642,62.7947880557,1.10384869357,0.0,1.10384869357
 06/08  18:00:00,89.0962965754,3.67509099235,22.5904264178,0.0,26.8041601173,36.0181789539,1.10366513674,0.0,1.10366513674
 06/08  19:00:00,85.7994837964,3.59226351003,21.9452323299,0.0,26.8041601173,33.4493877451,1.10343082966,0.0,1.10343082966
 06/08  20:00:00,70.7799284223,3.26627165619,18.3994982133,0.0,16.0824960704,28.0885557216,1.10344260358,0.0,1.10344260358
 06/08  21:00:00,74.9578975382,3.16884662586,13.9279282296,0.162026400978,16.0824960704,26.8041601173,1.10309540613,0.0,1.10309540613
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298645353,0.0,1.10298645353
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298473692,0.0,1.10298473692
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298636767,0.0,1.10298636767
 06/09  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  06:00:00,39.2624388984,3.29213850711,6.89667350069,2.26102667924,5.36083202345,21.4433280938,1.10299895842,0.0,1.10299895842
 06/09  07:00:00,65.2434634372,3.1765856848,11.2002892581,2.09386269754,16.0824960704,32.6817896323,1.10355020769,0.0,1.10355020769
 06/09  08:00:00,141.567215107,4.13427095359,18.6198299098,0.153873551171,48.2474882111,70.4033123869,1.10411361722,0.0,1.10411361722
 06/09  09:00:00,138.157436338,4.28984395934,23.5569231147,0.0,48.2474882111,62.0547409583,2.18858467447,0.0,2.18858467447
 06/09  10:00:00,141.932023377,4.32152101957,29.2264265009,0.0,48.2474882111,60.1281475517,2.18895960674,0.0,2.18895960674
 06/09  11:00:00,148.751747557,4.45855375888,33.9825245348,0.0,48.2474882111,62.0547409583,2.1896142823,0.0,2.1896142823
 06/09  12:00:00,148.905158658,4.42677143322,34.7120664678,0.0,48.2474882111,61.5103924513,3.27539511005,0.0,3.27539511005
 06/09  13:00:00,158.568662672,5.322037058,41.3304618454,0.0,48.2474882111,63.6602354638,2.19013719678,0.0,2.19013719678
 06/09  14:00:00,157.149637849,5.43137692077,43.3341850716,0.0,48.2474882111,60.1281475517,2.18881819487,0.0,2.18881819487
 06/09  15:00:00,162.108680571,6.12527687391,47.5993278403,0.0,48.2474882111,60.1281475517,2.18821089399,0.0,2.18821089399
 06/09  16:00:00,170.977028669,7.06335528628,52.6397074164,0.0,48.2474882111,63.0180376616,2.18913713003,0.0,2.18913713003
 06/09  17:00:00,153.391901836,5.98186900051,47.0809805214,0.0,37.5258241642,62.7947880557,1.10384713686,0.0,1.10384713686
 06/09  18:00:00,101.183806823,3.97706759244,34.3759600655,0.0,26.8041601173,36.0181789539,1.10366292551,0.0,1.10366292551
 06/09  19:00:00,96.4755259417,3.80078668946,32.4127512958,0.0,26.8041601173,33.4493877451,1.10342886143,0.0,1.10342886143
 06/09  20:00:00,80.3770787402,3.36263541969,27.9002847677,0.0,16.0824960704,28.0885557216,1.10343921507,0.0,1.10343921507
 06/09  21:00:00,83.5603268454,3.21635353832,22.6448770254,0.0,16.0824960704,26.8041601173,1.10311854715,0.0,1.10311854715
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298616672,0.0,1.10298616672
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298330482,0.0,1.10298330482
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298535114,0.0,1.10298535114
 06/10  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,41.9203700351,3.37091079197,10.5913619323,1.14549709943,5.36083202345,21.4433280938,1.10311172732,0.0,1.10311172732
 06/10  07:00:00,52.3508345806,3.3696063144,15.8887250314,1.14232060592,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/10  08:00:00,81.5946517054,3.58239063335,19.3375356311,0.562580497032,26.8041601173,31.2995447326,1.10340986273,0.0,1.10340986273
 06/10  09:00:00,86.6422436949,3.60444151783,22.5012133311,0.176751594272,26.8041601173,33.5472370403,1.10363190385,0.0,1.10363190385
 06/10  10:00:00,86.2199865009,3.44888157329,23.3731884902,0.00137588903129,26.8041601173,32.583940337,1.10355076751,0.0,1.10355076751
 06/10  11:00:00,88.7800323851,3.31611807662,23.8196814524,0.0,26.8041601173,34.8316326447,2.18730551912,0.0,2.18730551912
 06/10  12:00:00,89.5756501998,3.49371560626,25.7220973419,0.0,26.8041601173,33.5472370403,1.10362404567,0.0,1.10362404567
 06/10  13:00:00,88.3448340664,3.61804227984,26.9357457436,0.0,26.8041601173,30.9784458315,1.10360233242,0.0,1.10360233242
 06/10  14:00:00,58.7194297031,3.34835778965,25.9896804933,0.0,8.04124803518,21.3317032909,1.10336704897,0.0,1.10336704897
 06/10  15:00:00,56.3369643427,3.29448610648,24.9454824204,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/10  16:00:00,57.725864725,3.41045087681,25.8973191314,0.0,8.04124803518,20.3684065876,1.10338018646,0.0,1.10338018646
 06/10  17:00:00,50.4819550626,3.54270229893,26.2413071809,0.0,2.68041601173,18.0090894769,1.10307235292,0.0,1.10307235292
 06/10  18:00:00,37.2356725933,2.25725809876,16.2070623184,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  19:00:00,35.0104177696,2.07678259437,14.162282999,0.0,2.68041601173,16.0824960704,1.10311420408,0.0,1.10311420408
 06/10  20:00:00,34.1929764775,1.423270866,9.06368676867,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  21:00:00,37.0785904688,0.530188978364,2.97304931427,0.0,2.68041601173,16.0824960704,1.10319339506,0.0,1.10319339506
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298308438,0.0,1.10298308438
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294007779,0.0,1.10294007779
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294252824,0.0,1.10294252824
 06/11  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,20.3150334369,0.641010376969,0.902670883776,0.0,2.68041601173,16.0824960704,1.10298313778,0.0,1.10298313778
 06/11  07:00:00,26.4273562936,1.84245412148,5.81354999595,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,34.5802802871,2.57124805071,13.2376800602,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  09:00:00,34.1330163186,2.08114108053,13.2805230619,0.0,2.68041601173,16.0824960704,1.102946962,0.0,1.102946962
 06/11  10:00:00,38.4703642933,2.47144868278,17.2275634343,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,31.5814419977,1.54875312777,11.2613366938,0.0,2.68041601173,16.0824960704,1.10306516971,0.0,1.10306516971
 06/11  12:00:00,26.4308657747,0.889627800938,6.76988579754,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,27.9972463296,1.03730115073,8.1885930027,0.0,2.68041601173,16.0824960704,1.10321475302,0.0,1.10321475302
 06/11  14:00:00,29.8305535859,1.1853731341,9.87382827564,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,34.7817041962,1.70363110853,14.3067209115,0.0,2.68041601173,16.0824960704,1.10278426746,0.0,1.10278426746
 06/11  16:00:00,43.4974841202,2.60468096102,22.121450983,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,39.2552866253,2.13404551602,18.3498889331,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,44.2430008818,2.67421382008,22.7974348855,0.0,2.68041601173,16.0824960704,1.10299902471,0.0,1.10299902471
 06/11  19:00:00,38.099117452,2.09720453374,17.2305607421,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,43.7871054571,2.26802010864,17.8130665056,0.0,2.68041601173,16.0824960704,1.10300082101,0.0,1.10300082101
 06/11  21:00:00,37.7217065947,0.530188978364,3.61616544019,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  22:00:00,34.8483671248,0.176729659455,1.09628528915,0.0,2.68041601173,16.0824960704,1.10294703833,0.0,1.10294703833
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298045063,0.0,1.10298045063
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298443215,0.0,1.10298443215
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314869478,0.0,1.10314869478
 06/12  06:00:00,39.5090104644,3.33101348346,7.84933223969,1.51606452985,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  07:00:00,68.1081993652,3.35305748497,14.8189445265,1.16347155697,16.0824960704,32.6817896323,1.10359213425,0.0,1.10359213425
 06/12  08:00:00,145.412482716,4.20882754344,22.5247599908,0.019654489556,48.2474882111,70.4033123869,2.1882689897,0.0,2.1882689897
 06/12  09:00:00,142.482453401,4.39389992468,27.7778842125,0.0,48.2474882111,62.0547409583,2.18861695661,0.0,2.18861695661
 06/12  10:00:00,145.041162833,4.41971333914,32.2373736367,0.0,48.2474882111,60.1281475517,1.10450026267,0.0,1.10450026267
 06/12  11:00:00,149.182083539,4.5104714164,34.360942859,0.0,48.2474882111,62.0547409583,3.27407422706,0.0,3.27407422706
 06/12  12:00:00,151.075242987,4.54351680562,36.7654054244,0.0,48.2474882111,61.5103924513,2.19032612178,0.0,2.19032612178
 06/12  13:00:00,162.011939542,5.63176593153,44.4640098413,0.0,48.2474882111,63.6602354638,3.27491118689,0.0,3.27491118689
 06/12  14:00:00,158.826484961,5.82423328101,44.6181758234,0.0,48.2474882111,60.1281475517,1.10427840998,0.0,1.10427840998
 06/12  15:00:00,164.237887781,6.5858845797,49.2679273443,0.0,48.2474882111,60.1281475517,2.18824263367,0.0,2.18824263367
 06/12  16:00:00,174.221195621,7.5526314412,55.3945982128,0.0,48.2474882111,63.0180376616,2.18896016166,0.0,2.18896016166
 06/12  17:00:00,161.079548136,7.32177420307,53.4287216191,0.0,37.5258241642,62.7947880557,1.10388112757,0.0,1.10388112757
 06/12  18:00:00,111.004446078,5.3307623553,42.842904557,0.0,26.8041601173,36.0181789539,1.10366342082,0.0,1.10366342082
 06/12  19:00:00,104.879741182,4.85976877605,39.7579844492,0.0,26.8041601173,33.4493877451,1.10351149346,0.0,1.10351149346
 06/12  20:00:00,85.1549514647,3.77145634692,32.269336565,0.0,16.0824960704,28.0885557216,1.10348279192,0.0,1.10348279192
 06/12  21:00:00,86.8453030475,3.37668581117,25.7695209546,0.0,16.0824960704,26.8041601173,1.10310894338,0.0,1.10310894338
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,42.8851787219,0.530188978364,3.41880554385,0.0,2.68041601173,21.4433280938,1.10304273628,0.0,1.10304273628
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298262147,0.0,1.10298262147
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298374554,0.0,1.10298374554
 06/13  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  06:00:00,44.2597667272,3.86322815517,13.1037076072,0.480230753405,5.36083202345,21.4433280938,1.1031467338,0.0,1.1031467338
 06/13  07:00:00,70.1215476284,3.43015379537,17.3961041956,0.522563840625,16.0824960704,32.6817896323,1.10355797485,0.0,1.10355797485
 06/13  08:00:00,150.782527265,4.86178276579,27.261503807,0.0,48.2474882111,70.4033123869,2.18838719749,0.0,2.18838719749
 06/13  09:00:00,145.570756092,4.91346538854,30.3466214402,0.0,48.2474882111,62.0547409583,1.10440304042,0.0,1.10440304042
 06/13  10:00:00,146.798374341,5.293089504,33.1212089804,0.0,48.2474882111,60.1281475517,2.18863858646,0.0,2.18863858646
 06/13  11:00:00,152.913447745,5.38634894203,37.2164295392,0.0,48.2474882111,62.0547409583,2.18903824704,0.0,2.18903824704
 06/13  12:00:00,153.093666079,5.09848739352,38.2288579286,0.0,48.2474882111,61.5103924513,3.27519384111,0.0,3.27519384111
 06/13  13:00:00,161.877290919,5.99437989092,43.9667472593,0.0,48.2474882111,63.6602354638,2.18985176808,0.0,2.18985176808
 06/13  14:00:00,160.174176516,6.06479513952,45.7253055195,0.0,48.2474882111,60.1281475517,2.18863747431,0.0,2.18863747431
 06/13  15:00:00,163.065761194,6.71776058259,47.9639247543,0.0,48.2474882111,60.1281475517,2.18822138287,0.0,2.18822138287
 06/13  16:00:00,169.898475329,7.6360913427,50.9884180191,0.0,48.2474882111,63.0180376616,2.18910315381,0.0,2.18910315381
 06/13  17:00:00,155.626026073,7.17388080345,48.1230929553,0.0,37.5258241642,62.7947880557,1.10382666497,0.0,1.10382666497
 06/13  18:00:00,105.840755135,5.09222531341,37.917750656,0.0,26.8041601173,36.0181789539,1.1036382576,0.0,1.1036382576
 06/13  19:00:00,96.1805667488,4.55111177481,31.3674670175,0.0,26.8041601173,33.4493877451,1.10340441216,0.0,1.10340441216
 06/13  20:00:00,73.0736535333,3.51539492174,20.4441000588,0.0,16.0824960704,28.0885557216,1.10350411837,0.0,1.10350411837
 06/13  21:00:00,75.4636044352,3.23746818368,14.5270399698,0.0,16.0824960704,26.8041601173,1.10310342014,0.0,1.10310342014
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298098981,0.0,1.10298098981
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298229634,0.0,1.10298229634
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298317578,0.0,1.10298317578
 06/14  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  06:00:00,40.953758282,3.60095528672,9.89777712684,0.642425657069,5.36083202345,21.4433280938,1.1030547897,0.0,1.1030547897
 06/14  07:00:00,66.8231174533,3.42889411502,13.8996410705,0.721856470991,16.0824960704,32.6817896323,1.10358470585,0.0,1.10358470585
 06/14  08:00:00,145.654067684,5.00375846811,21.9910685235,0.0,48.2474882111,70.4033123869,1.10424256801,0.0,1.10424256801
 06/14  09:00:00,140.94603799,5.14697249547,25.4883962309,0.0,48.2474882111,62.0547409583,2.1885745366,0.0,2.1885745366
 06/14  10:00:00,141.765301857,5.15772586533,28.2235001346,0.0,48.2474882111,60.1281475517,2.18864534798,0.0,2.18864534798
 06/14  11:00:00,144.934042711,5.26252569944,29.3608477485,0.0,48.2474882111,62.0547409583,2.18923201071,0.0,2.18923201071
 06/14  12:00:00,148.671066391,5.10545206046,33.7992935742,0.0,48.2474882111,61.5103924513,3.27525170943,0.0,3.27525170943
 06/14  13:00:00,160.261686591,6.19935065611,42.1461721657,0.0,48.2474882111,63.6602354638,2.18996745011,0.0,2.18996745011
 06/14  14:00:00,158.354917216,6.36333600797,43.6075053515,0.0,48.2474882111,60.1281475517,2.18845167339,0.0,2.18845167339
 06/14  15:00:00,160.804084731,6.81152011832,45.6084887553,0.0,48.2474882111,60.1281475517,1.10402458548,0.0,1.10402458548
 06/14  16:00:00,166.682791427,7.19494940539,48.2138760544,0.0,48.2474882111,63.0180376616,2.1888572876,0.0,2.1888572876
 06/14  17:00:00,152.414579977,6.6496690484,45.4358586151,0.0,37.5258241642,62.7947880557,2.18804068255,0.0,2.18804068255
 06/14  18:00:00,98.0753749862,4.1322021865,31.1123936344,0.0,26.8041601173,36.0181789539,1.10364657599,0.0,1.10364657599
 06/14  19:00:00,88.7563519824,3.76807792876,24.7262860972,0.0,26.8041601173,33.4493877451,1.10336180258,0.0,1.10336180258
 06/14  20:00:00,72.0499190616,3.3074905565,19.6282699523,0.0,16.0824960704,28.0885557216,1.10347604791,0.0,1.10347604791
 06/14  21:00:00,78.1852346793,3.20924582624,17.2768925713,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298269163,0.0,1.10298269163
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298133233,0.0,1.10298133233
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029820514,0.0,1.1029820514
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309314315,0.0,1.10309314315
 06/15  06:00:00,41.4689507545,3.49069586807,10.1590740989,1.00658057623,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,65.6476933311,3.40088509554,12.4625939846,1.01148845427,16.0824960704,32.6817896323,1.10352372572,0.0,1.10352372572
 06/15  08:00:00,141.638036993,4.83833644763,18.1266522581,0.0138075949757,48.2474882111,70.4033123869,2.18826412279,0.0,2.18826412279
 06/15  09:00:00,137.0488061,4.91807202943,21.8200648066,0.0,48.2474882111,62.0547409583,2.18874613011,0.0,2.18874613011
 06/15  10:00:00,137.960254779,4.83401846188,24.7421604598,0.0,48.2474882111,60.1281475517,1.10429531112,0.0,1.10429531112
 06/15  11:00:00,143.33129572,4.83089243137,28.1897340247,0.0,48.2474882111,62.0547409583,3.2738732587,0.0,3.2738732587
 06/15  12:00:00,143.494572594,4.640152623,29.0880992142,0.0,48.2474882111,61.5103924513,2.19035852284,0.0,2.19035852284
 06/15  13:00:00,150.723056112,5.41770445488,33.389187888,0.0,48.2474882111,63.6602354638,3.27490776158,0.0,3.27490776158
 06/15  14:00:00,148.23330408,5.46035207257,34.3888761505,0.0,48.2474882111,60.1281475517,1.10406100347,0.0,1.10406100347
 06/15  15:00:00,141.955661114,5.26642362577,28.3051616317,0.0,48.2474882111,60.1281475517,2.18820959329,0.0,2.18820959329
 06/15  16:00:00,138.732006856,5.11132156839,22.3467193211,0.0,48.2474882111,63.0180376616,2.18889255082,0.0,2.18889255082
 06/15  17:00:00,122.090910654,4.50778699152,17.254071348,0.0,37.5258241642,62.7947880557,1.10384568648,0.0,1.10384568648
 06/15  18:00:00,76.8635834197,3.40543424578,10.6273700086,0.0,26.8041601173,36.0181789539,1.10368240754,0.0,1.10368240754
 06/15  19:00:00,71.2901656573,3.31802817066,7.71014953012,0.0,26.8041601173,33.4493877451,1.10347409884,0.0,1.10347409884
 06/15  20:00:00,57.9495506215,3.12938435356,5.44119796622,0.264809748975,16.0824960704,28.0885557216,1.10344265762,0.0,1.10344265762
 06/15  21:00:00,65.9786659965,3.10214435297,3.60609531009,1.57133005168,16.0824960704,26.8041601173,1.10310995781,0.0,1.10310995781
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298004015,0.0,1.10298004015
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298101038,0.0,1.10298101038
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298182475,0.0,1.10298182475
 06/16  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  06:00:00,37.1822106347,3.23446076683,2.36493897394,4.77021068254,5.36083202345,21.4433280938,1.10311163401,0.0,1.10311163401
 06/16  07:00:00,61.793249186,3.10214435297,5.27259093333,4.64578810298,16.0824960704,32.6817896323,1.10349340201,0.0,1.10349340201
 06/16  08:00:00,132.448586686,3.45331631148,9.86564157234,0.470388109751,48.2474882111,70.4033123869,1.10416470984,0.0,1.10416470984
 06/16  09:00:00,126.353027938,3.39346765469,12.6488910196,0.0,48.2474882111,62.0547409583,2.1886273315,0.0,2.1886273315
 06/16  10:00:00,129.650179584,3.56580082066,17.7003029067,0.0,48.2474882111,60.1281475517,2.18866152717,0.0,2.18866152717
 06/16  11:00:00,137.084058173,3.80988395901,22.96350495,0.0,48.2474882111,62.0547409583,2.18950557838,0.0,2.18950557838
 06/16  12:00:00,139.355248352,3.87784066839,25.7110869267,0.0,48.2474882111,61.5103924513,3.27508603518,0.0,3.27508603518
 06/16  13:00:00,148.161568374,4.6220856829,31.6233189226,0.0,48.2474882111,63.6602354638,2.18984849171,0.0,2.18984849171
 06/16  14:00:00,148.194687435,4.79577444442,35.0148371334,0.0,48.2474882111,60.1281475517,2.18842676253,0.0,2.18842676253
 06/16  15:00:00,152.028061751,5.23265647934,38.4113294148,0.0,48.2474882111,60.1281475517,1.10411692859,0.0,1.10411692859
 06/16  16:00:00,157.337572126,5.63512318623,40.4284829731,0.0,48.2474882111,63.0180376616,2.18903597864,0.0,2.18903597864
 06/16  17:00:00,146.418145763,5.76283546747,40.326257982,0.0,37.5258241642,62.7947880557,2.1880257054,0.0,2.1880257054
 06/16  18:00:00,99.6333100088,4.35350950028,32.4490213433,0.0,26.8041601173,36.0181789539,1.10358210137,0.0,1.10358210137
 06/16  19:00:00,92.610399119,4.05710415575,28.2913070068,0.0,26.8041601173,33.4493877451,1.10341045646,0.0,1.10341045646
 06/16  20:00:00,71.0469508999,3.33144246753,18.6013498796,0.0,16.0824960704,28.0885557216,1.10350828965,0.0,1.10350828965
 06/16  21:00:00,75.3524219379,3.15025479638,14.4660418117,0.0370290480121,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301635756,0.0,1.10301635756
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298109248,0.0,1.10298109248
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029812235,0.0,1.1029812235
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310873814,0.0,1.10310873814
 06/17  06:00:00,33.5706589971,3.24337590443,0.423708139843,3.09097474142,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,43.7646250835,3.11891337367,5.78533988804,2.91018919281,5.36083202345,26.5809105114,1.10322440368,0.0,1.10322440368
 06/17  08:00:00,73.7735730106,3.3354306137,11.1431883291,1.1828091238,26.8041601173,31.2995447326,1.10339496059,0.0,1.10339496059
 06/17  09:00:00,79.075244965,3.36226115911,14.8246163979,0.528530156303,26.8041601173,33.5472370403,1.10361227496,0.0,1.10361227496
 06/17  10:00:00,80.5262315606,3.23757956631,17.7533286154,0.138782830537,26.8041601173,32.583940337,1.10356414454,0.0,1.10356414454
 06/17  11:00:00,84.2453674274,3.12882930343,19.4723052678,0.0,26.8041601173,34.8316326447,1.10364617795,0.0,1.10364617795
 06/17  12:00:00,85.9305977395,3.2076858444,22.3630746434,0.0,26.8041601173,33.5472370403,1.10361999197,0.0,1.10361999197
 06/17  13:00:00,85.507319295,3.28647523169,24.4297980204,0.0,26.8041601173,30.9784458315,1.10349223758,0.0,1.10349223758
 06/17  14:00:00,56.6318452028,3.1368369025,24.1136168802,0.0,8.04124803518,21.3317032909,1.10340723383,0.0,1.10340723383
 06/17  15:00:00,55.8922997397,3.10266880302,24.6369647875,0.0556703334173,8.04124803518,20.0473076865,1.10329399046,0.0,1.10329399046
 06/17  16:00:00,55.7122547246,3.10214435297,23.9566203297,0.235395325043,8.04124803518,20.3684065876,1.10335872479,0.0,1.10335872479
 06/17  17:00:00,47.6214516843,3.10214435297,23.267755655,0.553606093523,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306626484,0.0,1.10306626484
 06/17  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030559458,0.0,1.1030559458
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298165989,0.0,1.10298165989
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298111438,0.0,1.10298111438
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294243972,0.0,1.10294243972
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030922425,0.0,1.1030922425
 06/18  06:00:00,21.0562467872,0.757080556347,1.52781405468,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,26.3665082693,1.94175909296,5.65339700016,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,32.0242166189,2.59807374873,10.654790694,0.0,2.68041601173,16.0824960704,1.10299957199,0.0,1.10299957199
 06/18  09:00:00,30.0198013806,2.01343828478,9.23501091968,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,32.6390809261,2.10280560565,11.7649231443,0.0,2.68041601173,16.0824960704,1.10299580537,0.0,1.10299580537
 06/18  11:00:00,27.0296971637,1.17263443621,7.08571055129,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,24.6949618084,0.771409394391,5.15220023777,0.0,2.68041601173,16.0824960704,1.10308157376,0.0,1.10308157376
 06/18  13:00:00,25.3015728697,0.771409394391,5.75881129913,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  14:00:00,21.8510403887,0.353459318909,2.7262288936,0.0,2.68041601173,16.0824960704,1.10288348936,0.0,1.10288348936
 06/18  15:00:00,36.6200199566,2.05907613791,15.7895916425,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  16:00:00,36.2163908485,2.0390688366,15.4059698357,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,41.0802845206,2.61382921584,19.6951031286,0.0,2.68041601173,16.0824960704,1.10299490965,0.0,1.10299490965
 06/18  18:00:00,36.6567154596,2.09241285086,15.7929504325,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,39.6010552635,2.60680341981,18.2228996675,0.0,2.68041601173,16.0824960704,1.10299913525,0.0,1.10299913525
 06/18  20:00:00,30.4673778186,1.4234044815,7.80528782757,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305583481,0.0,1.10305583481
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294250703,0.0,1.10294250703
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297781453,0.0,1.10297781453
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303851188,0.0,1.10303851188
 06/19  06:00:00,41.1943063548,3.25308963534,7.33057214368,3.79804436441,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  07:00:00,64.2127111558,3.10214435297,8.04193014675,4.2959108593,16.0824960704,32.6817896323,1.10323967953,0.0,1.10323967953
 06/19  08:00:00,131.804842177,3.31595358305,9.5586564733,0.270991428675,48.2474882111,70.4033123869,2.18821034642,0.0,2.18821034642
 06/19  09:00:00,128.221975743,3.26943454155,14.6418719383,0.0,48.2474882111,62.0547409583,2.1886028117,0.0,2.1886028117
 06/19  10:00:00,131.802605756,3.45875585729,19.9597740418,0.0,48.2474882111,60.1281475517,2.1886911811,0.0,2.1886911811
 06/19  11:00:00,137.555775549,3.6630135277,23.5820927582,0.0,48.2474882111,62.0547409583,2.18934110343,0.0,2.18934110343
 06/19  12:00:00,139.44506085,3.65932828156,26.0194118119,0.0,48.2474882111,61.5103924513,2.19004734298,0.0,2.19004734298
 06/19  13:00:00,146.129499282,4.41650968425,29.7968258285,0.0,48.2474882111,63.6602354638,3.27496373314,0.0,3.27496373314
 06/19  14:00:00,141.816042758,4.50287220025,28.9290947006,0.0,48.2474882111,60.1281475517,1.10407210054,0.0,1.10407210054
 06/19  15:00:00,146.774342913,4.85173632982,33.538530726,0.0,48.2474882111,60.1281475517,2.18820653521,0.0,2.18820653521
 06/19  16:00:00,151.873633617,5.1470326903,35.4526349604,0.0,48.2474882111,63.0180376616,2.18884585215,0.0,2.18884585215
 06/19  17:00:00,135.409895912,4.65505338043,30.425790218,0.0,37.5258241642,62.7947880557,1.10381824867,0.0,1.10381824867
 06/19  18:00:00,88.3795920658,3.40780553331,22.1410073672,0.0,26.8041601173,36.0181789539,1.10365359507,0.0,1.10365359507
 06/19  19:00:00,83.3039734505,3.37110235117,19.6708831429,0.0,26.8041601173,33.4493877451,1.10344118071,0.0,1.10344118071
 06/19  20:00:00,64.8656228503,3.17218728944,15.0466103414,0.0,16.0824960704,28.0885557216,1.10340543559,0.0,1.10340543559
 06/19  21:00:00,76.0006586363,3.10718808153,14.9634890781,0.230885194984,16.0824960704,26.8041601173,1.10309209527,0.0,1.10309209527
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297895477,0.0,1.10297895477
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297905331,0.0,1.10297905331
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297944238,0.0,1.10297944238
 06/20  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  06:00:00,38.2900452819,3.26709932404,4.89279715653,3.31754858994,5.36083202345,21.4433280938,1.10306101396,0.0,1.10306101396
 06/20  07:00:00,63.8566272393,3.1270350059,9.38537757119,2.5714888655,16.0824960704,32.6817896323,1.10356437773,0.0,1.10356437773
 06/20  08:00:00,139.408462104,3.90863300791,16.6485905402,0.191997863395,48.2474882111,70.4033123869,1.10406592377,0.0,1.10406592377
 06/20  09:00:00,135.756444723,4.04014706618,21.4056283931,0.0,48.2474882111,62.0547409583,2.1884016361,0.0,2.1884016361
 06/20  10:00:00,136.034671479,3.99579387404,23.6548017477,0.0,48.2474882111,60.1281475517,2.18866351747,0.0,2.18866351747
 06/20  11:00:00,141.413536293,4.11115451465,26.9917125147,0.0,48.2474882111,62.0547409583,2.18918851593,0.0,2.18918851593
 06/20  12:00:00,144.194571512,4.12701851352,30.3012322419,0.0,48.2474882111,61.5103924513,2.38267528762,0.0,2.38267528762
 06/20  13:00:00,153.305119837,4.93815142415,36.4508046438,0.0,48.2474882111,63.6602354638,3.08226045968,0.0,3.08226045968
 06/20  14:00:00,150.693866689,4.98607621982,37.3237146123,0.0,48.2474882111,60.1281475517,2.18823434408,0.0,2.18823434408
 06/20  15:00:00,153.53865742,5.53123262761,39.6233489351,0.0,48.2474882111,60.1281475517,1.10411293673,0.0,1.10411293673
 06/20  16:00:00,162.838045715,6.56227609525,45.0018036527,0.0,48.2474882111,63.0180376616,2.18928335144,0.0,2.18928335144
 06/20  17:00:00,150.358908229,6.35536782159,43.6744880932,0.0,37.5258241642,62.7947880557,1.10389431209,0.0,1.10389431209
 06/20  18:00:00,100.185318076,4.61384880244,32.7406901087,0.0,26.8041601173,36.0181789539,2.18739146033,0.0,2.18739146033
 06/20  19:00:00,92.1716016593,4.2369641374,27.6726495654,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/20  20:00:00,71.035249331,3.43783452389,20.9505895877,0.0,16.0824960704,28.0885557216,1.10343222714,0.0,1.10343222714
 06/20  21:00:00,78.9076729976,3.20962619636,17.9989505195,0.0,16.0824960704,26.8041601173,1.10313523743,0.0,1.10313523743
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297960703,0.0,1.10297960703
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297875859,0.0,1.10297875859
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297832814,0.0,1.10297832814
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314108581,0.0,1.10314108581
 06/21  06:00:00,43.1714833345,3.46111545348,12.0256142635,0.872153406199,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  07:00:00,70.5566096435,3.38635839283,17.5250182573,0.872507196701,16.0824960704,32.6817896323,1.10358172902,0.0,1.10358172902
 06/21  08:00:00,149.616586442,4.67611455907,26.2812311913,0.0,48.2474882111,70.4033123869,2.18837730127,0.0,2.18837730127
 06/21  09:00:00,145.982207898,4.87381834143,30.7977202927,0.0,48.2474882111,62.0547409583,1.10436753742,0.0,1.10436753742
 06/21  10:00:00,147.592741046,4.93355067526,34.2751145137,0.0,48.2474882111,60.1281475517,2.18851919289,0.0,2.18851919289
 06/21  11:00:00,153.278451251,5.09359881977,37.8741831682,0.0,48.2474882111,62.0547409583,2.18925905203,0.0,2.18925905203
 06/21  12:00:00,155.125152066,5.10970719627,40.2491241134,0.0,48.2474882111,61.5103924513,3.27506814588,0.0,3.27506814588
 06/21  13:00:00,160.913357359,5.97711775323,43.0200758373,0.0,48.2474882111,63.6602354638,2.1897827818,0.0,2.1897827818
 06/21  14:00:00,159.837298424,6.07692782779,45.376294739,0.0,48.2474882111,60.1281475517,2.18834126705,0.0,2.18834126705
 06/21  15:00:00,162.971658628,6.74671544132,47.8408673301,0.0,48.2474882111,60.1281475517,1.10405966615,0.0,1.10405966615
 06/21  16:00:00,169.17090292,7.65454273363,50.2423942197,0.0,48.2474882111,63.0180376616,2.1888729884,0.0,2.1888729884
 06/21  17:00:00,149.657459276,6.66779317926,42.6606137825,0.0,37.5258241642,62.7947880557,2.18800925056,0.0,2.18800925056
 06/21  18:00:00,97.378544751,4.34056090517,30.2072046806,0.0,26.8041601173,36.0181789539,1.10361909811,0.0,1.10361909811
 06/21  19:00:00,93.1177490572,4.06571531102,28.7900457897,0.0,26.8041601173,33.4493877451,1.10340057464,0.0,1.10340057464
 06/21  20:00:00,72.7935473298,3.41750712924,22.7292149811,0.0,16.0824960704,28.0885557216,1.10351312002,0.0,1.10351312002
 06/21  21:00:00,80.7668063717,3.26059360693,19.8071164831,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297806014,0.0,1.10297806014
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297776194,0.0,1.10297776194
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297786699,0.0,1.10297786699
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313721459,0.0,1.10313721459
 06/22  06:00:00,45.4583112967,3.57741136219,14.2390045692,0.829295153952,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  07:00:00,72.7915613155,3.47409923187,19.7490268239,0.795709463068,16.0824960704,32.6817896323,1.10344595195,0.0,1.10344595195
 06/22  08:00:00,150.453569663,5.03218356478,26.7621454064,0.0,48.2474882111,70.4033123869,2.18838683594,0.0,2.18838683594
 06/22  09:00:00,146.985248767,5.23314638559,31.4414331184,0.0,48.2474882111,62.0547409583,1.10425523448,0.0,1.10425523448
 06/22  10:00:00,148.978488168,5.22743531108,35.3669769996,0.0,48.2474882111,60.1281475517,2.18878292461,0.0,2.18878292461
 06/22  11:00:00,153.265500401,5.27000870689,37.6848224306,0.0,48.2474882111,62.0547409583,2.18909654671,0.0,2.18909654671
