Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/22  12:00:00,155.173781557,5.16012252428,40.2473382759,0.0,48.2474882111,61.5103924513,3.27508103268,0.0,3.27508103268
 06/22  13:00:00,163.70372578,6.13452752766,45.6530344838,0.0,48.2474882111,63.6602354638,2.19001806242,0.0,2.19001806242
 06/22  14:00:00,162.408209409,6.24780338823,47.7763301638,0.0,48.2474882111,60.1281475517,2.18863571586,0.0,2.18863571586
 06/22  15:00:00,169.368350859,7.08868949596,53.8955855059,0.0,48.2474882111,60.1281475517,2.18815401205,0.0,2.18815401205
 06/22  16:00:00,174.721976501,7.94254420597,55.5054663281,0.0,48.2474882111,63.0180376616,1.10464168195,0.0,1.10464168195
 06/22  17:00:00,153.456550032,6.69713157375,46.4303661445,0.0,37.5258241642,62.7947880557,2.18803822769,0.0,2.18803822769
 06/22  18:00:00,102.189004817,4.4913226093,34.8669030419,0.0,26.8041601173,36.0181789539,1.10357865883,0.0,1.10357865883
 06/22  19:00:00,95.6147214531,4.205226426,31.1475070706,0.0,26.8041601173,33.4493877451,1.10339998245,0.0,1.10339998245
 06/22  20:00:00,75.7718624683,3.49683722012,25.6282000288,0.0,16.0824960704,28.0885557216,1.10341264942,0.0,1.10341264942
 06/22  21:00:00,85.2216417765,3.29699444109,24.2255510537,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297959377,0.0,1.10297959377
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297743493,0.0,1.10297743493
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029764033,0.0,1.1029764033
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309287752,0.0,1.10309287752
 06/23  06:00:00,46.4742872237,3.66325853085,15.4764934572,0.521935024324,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,70.4718145846,3.36776151681,17.7550191948,0.576308076179,16.0824960704,32.6817896323,1.10352659874,0.0,1.10352659874
 06/23  08:00:00,149.912973425,5.25854445197,25.9951882806,0.0,48.2474882111,70.4033123869,2.18809527129,0.0,2.18809527129
 06/23  09:00:00,148.596814668,5.55684347586,32.7293019287,0.0,48.2474882111,62.0547409583,2.1885763796,0.0,2.1885763796
 06/23  10:00:00,150.277565449,5.51025617494,36.3832334174,0.0,48.2474882111,60.1281475517,1.10443726986,0.0,1.10443726986
 06/23  11:00:00,152.956642038,5.51270309477,37.1332696797,0.0,48.2474882111,62.0547409583,2.18924746528,0.0,2.18924746528
 06/23  12:00:00,152.454839876,5.27705861367,37.4114605058,0.0,48.2474882111,61.5103924513,3.27492977593,0.0,3.27492977593
 06/23  13:00:00,159.89014862,6.15992950849,41.8140553425,0.0,48.2474882111,63.6602354638,2.18980151447,0.0,2.18980151447
 06/23  14:00:00,158.80380862,6.22310420627,44.196628557,0.0,48.2474882111,60.1281475517,2.18875346727,0.0,2.18875346727
 06/23  15:00:00,164.137228055,6.95536416201,48.7977880361,0.0,48.2474882111,60.1281475517,2.18805340161,0.0,2.18805340161
 06/23  16:00:00,171.759255465,8.00769517586,52.4775943227,0.0,48.2474882111,63.0180376616,2.18881675176,0.0,2.18881675176
 06/23  17:00:00,157.539460448,7.54860004258,49.6618080917,0.0,37.5258241642,62.7947880557,1.10384480861,0.0,1.10384480861
 06/23  18:00:00,108.968686267,5.41231512269,40.7255919791,0.0,26.8041601173,36.0181789539,1.10361816555,0.0,1.10361816555
 06/23  19:00:00,101.283122148,4.87140933189,36.1497248597,0.0,26.8041601173,33.4493877451,1.10335454756,0.0,1.10335454756
 06/23  20:00:00,75.7946520795,3.72422832637,25.4235985336,0.0,16.0824960704,28.0885557216,1.10344563735,0.0,1.10344563735
 06/23  21:00:00,79.7088265621,3.33111911213,18.6786111682,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302027175,0.0,1.10302027175
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297789216,0.0,1.10297789216
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297728036,0.0,1.10297728036
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307326945,0.0,1.10307326945
 06/24  06:00:00,39.2571060146,3.35679071878,7.34596991362,1.74174517084,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,45.8207969667,3.10214435297,8.54917791144,2.21929207332,5.36083202345,26.5809105114,1.10321203716,0.0,1.10321203716
 06/24  08:00:00,67.3449530211,3.10214435297,5.01644611108,1.11421761308,26.8041601173,31.2995447326,1.10337001148,0.0,1.10337001148
 06/24  09:00:00,73.0078529126,3.10214435297,8.43989194821,1.10597935972,26.8041601173,33.5472370403,1.10356910834,0.0,1.10356910834
 06/24  10:00:00,76.0797450489,3.10214435297,12.8288508919,0.752209255646,26.8041601173,32.583940337,1.10351308789,0.0,1.10351308789
 06/24  11:00:00,76.5972573869,3.10214435297,11.5495516232,0.301328554617,26.8041601173,34.8316326447,1.10371770364,0.0,1.10371770364
 06/24  12:00:00,77.0797057296,3.10214435297,13.583962982,0.033761142989,26.8041601173,33.5472370403,1.10354518718,0.0,1.10354518718
 06/24  13:00:00,76.1873580217,3.10218451922,15.2385654236,0.055562036051,26.8041601173,30.9784458315,1.10351695754,0.0,1.10351695754
 06/24  14:00:00,48.5318277524,3.10214435297,15.978660832,0.0696311472569,8.04124803518,21.3317032909,1.10340298926,0.0,1.10340298926
 06/24  15:00:00,48.7431865288,3.10214435297,17.5440463601,0.0,8.04124803518,20.0473076865,1.10327987445,0.0,1.10327987445
 06/24  16:00:00,50.934408347,3.1041196242,19.4121940059,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/24  17:00:00,45.4927387681,3.1485440833,21.523981928,0.122267174005,2.68041601173,18.0090894769,1.10318858756,0.0,1.10318858756
 06/24  18:00:00,22.9627172392,0.530188978364,3.66117608469,0.0,2.68041601173,16.0824960704,1.10308793404,0.0,1.10308793404
 06/24  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305062752,0.0,1.10305062752
 06/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297706227,0.0,1.10297706227
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294033793,0.0,1.10294033793
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293957954,0.0,1.10293957954
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  05:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304983793,0.0,1.10304983793
 06/25  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  08:00:00,24.2678218099,1.16340371381,4.33306591985,0.0,2.68041601173,16.0824960704,1.10294105289,0.0,1.10294105289
 06/25  09:00:00,27.0598492595,1.54202152163,6.74647556168,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  10:00:00,26.8635860089,1.5157262446,6.57650758808,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,21.1861615909,0.447803652302,1.96700576239,0.0,2.68041601173,16.0824960704,1.10306257939,0.0,1.10306257939
 06/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  13:00:00,21.2255895143,0.353459318909,2.1007780192,0.0,2.68041601173,16.0824960704,1.10311932739,0.0,1.10311932739
 06/25  14:00:00,20.0070605891,0.176729659455,1.05897875346,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  15:00:00,26.2215482199,1.06755336113,6.38264268255,0.0,2.68041601173,16.0824960704,1.10294314011,0.0,1.10294314011
 06/25  16:00:00,34.5815460156,2.13857316987,13.6716206695,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,34.6587073804,2.17800158232,13.7093536218,0.0,2.68041601173,16.0824960704,1.10297448694,0.0,1.10297448694
 06/25  18:00:00,27.9402601633,1.38758018932,7.78132779775,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,27.4792901897,1.48231436799,7.22562364548,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,22.2326093324,0.179121460921,0.814802361991,0.0,2.68041601173,16.0824960704,1.10297532214,0.0,1.10297532214
 06/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293939153,0.0,1.10293939153
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297082255,0.0,1.10297082255
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297411877,0.0,1.10297411877
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309966572,0.0,1.10309966572
 06/26  06:00:00,36.0448292566,3.22768277892,0.354804085883,5.64974218045,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  07:00:00,60.8842915986,3.10214435297,6.06604575907,2.94337568987,16.0824960704,32.6817896323,1.10357743734,0.0,1.10357743734
 06/26  08:00:00,133.541331332,3.57462737815,11.1397583415,0.16770492036,48.2474882111,70.4033123869,2.18842404097,0.0,2.18842404097
 06/26  09:00:00,128.689045566,3.68168941988,14.6966868825,0.0,48.2474882111,62.0547409583,1.1041851448,0.0,1.1041851448
 06/26  10:00:00,129.430479271,3.68550318486,17.3609002289,0.0,48.2474882111,60.1281475517,2.18861101888,0.0,2.18861101888
 06/26  11:00:00,133.193375406,3.81716751742,19.0655386254,0.0,48.2474882111,62.0547409583,2.18888509314,0.0,2.18888509314
 06/26  12:00:00,132.484705606,3.6998259094,19.01855894,0.0,48.2474882111,61.5103924513,3.27503633037,0.0,3.27503633037
 06/26  13:00:00,137.954083378,4.41472606151,21.6231935477,0.0,48.2474882111,63.6602354638,2.18970832644,0.0,2.18970832644
 06/26  14:00:00,137.503704922,4.45707717967,24.6625518855,0.0,48.2474882111,60.1281475517,2.18824958658,0.0,2.18824958658
 06/26  15:00:00,141.459807985,4.76724153037,28.3084905982,0.0,48.2474882111,60.1281475517,1.10400012386,0.0,1.10400012386
 06/26  16:00:00,147.902651422,5.48179269462,31.1468927607,0.0,48.2474882111,63.0180376616,2.18870817629,0.0,2.18870817629
 06/26  17:00:00,134.823198968,5.12550495528,29.3686416984,0.0,37.5258241642,62.7947880557,2.18782960421,0.0,2.18782960421
 06/26  18:00:00,90.1730641756,3.99318288913,23.3491021212,0.0,26.8041601173,36.0181789539,1.10365273273,0.0,1.10365273273
 06/26  19:00:00,84.1222501452,3.75005207207,20.1102101167,0.0,26.8041601173,33.4493877451,1.10333599289,0.0,1.10333599289
 06/26  20:00:00,63.3269437192,3.23210781883,13.4480106809,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/26  21:00:00,69.5855537839,3.1169922345,8.57249591871,0.196969348967,16.0824960704,26.8041601173,1.1032501126,0.0,1.1032501126
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297523832,0.0,1.10297523832
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297466702,0.0,1.10297466702
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297452631,0.0,1.10297452631
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314239906,0.0,1.10314239906
 06/27  06:00:00,35.9262906628,3.23778891763,1.88807035434,3.98783117949,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  07:00:00,63.7475045824,3.24793789665,8.67043807383,3.05640281514,16.0824960704,32.6817896323,1.10346341571,0.0,1.10346341571
 06/27  08:00:00,137.141702431,4.02251879268,14.2341640974,0.225778849071,48.2474882111,70.4033123869,2.18830440798,0.0,2.18830440798
 06/27  09:00:00,130.968980494,4.02032290981,16.6379883212,0.0,48.2474882111,62.0547409583,1.10430866083,0.0,1.10430866083
 06/27  10:00:00,131.130333739,3.95405545467,18.7922024277,0.0,48.2474882111,60.1281475517,2.18861662684,0.0,2.18861662684
 06/27  11:00:00,136.886714618,3.95772682353,22.6183185311,0.0,48.2474882111,62.0547409583,2.18933858468,0.0,2.18933858468
 06/27  12:00:00,138.047492457,3.90310704383,24.3780646564,0.0,48.2474882111,61.5103924513,3.2748490361,0.0,3.2748490361
 06/27  13:00:00,145.598943282,4.62956700603,29.053212507,0.0,48.2474882111,63.6602354638,2.18975443654,0.0,2.18975443654
 06/27  14:00:00,145.094322768,4.74329385143,31.9669530599,0.0,48.2474882111,60.1281475517,2.18818963852,0.0,2.18818963852
 06/27  15:00:00,148.217270127,5.19147961595,34.641714654,0.0,48.2474882111,60.1281475517,1.10407121634,0.0,1.10407121634
 06/27  16:00:00,155.653377885,6.17108150455,38.2083304142,0.0,48.2474882111,63.0180376616,2.18912880832,0.0,2.18912880832
 06/27  17:00:00,144.580220447,6.06262646707,38.1885416664,0.0,37.5258241642,62.7947880557,1.10381955049,0.0,1.10381955049
 06/27  18:00:00,99.8819333842,4.54541859939,32.5057356195,0.0,26.8041601173,36.0181789539,1.10369252761,0.0,1.10369252761
 06/27  19:00:00,93.5771775089,4.17473095906,29.1404585934,0.0,26.8041601173,33.4493877451,1.10351592392,0.0,1.10351592392
 06/27  20:00:00,71.4658468424,3.42050865553,21.3985129674,0.0,16.0824960704,28.0885557216,1.10346783858,0.0,1.10346783858
 06/27  21:00:00,76.22056288,3.2045659223,15.3108071181,0.00609355782672,16.0824960704,26.8041601173,1.10309386091,0.0,1.10309386091
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297568713,0.0,1.10297568713
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297519909,0.0,1.10297519909
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029752241,0.0,1.1029752241
 06/28  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,36.1304692352,3.34408293829,4.59036657237,1.38341951321,5.36083202345,21.4433280938,1.10311458046,0.0,1.10311458046
 06/28  07:00:00,67.4022408686,3.34685393748,14.1147218524,1.167939282,16.0824960704,32.6817896323,1.10355235322,0.0,1.10355235322
 06/28  08:00:00,145.203459191,4.47031797916,22.0667856498,0.00711486978719,48.2474882111,70.4033123869,1.1040618981,0.0,1.1040618981
 06/28  09:00:00,141.665021159,4.64087160342,26.7134802918,0.0,48.2474882111,62.0547409583,2.18834236506,0.0,2.18834236506
 06/28  10:00:00,145.070923445,4.66748859508,32.0193589929,0.0,48.2474882111,60.1281475517,2.18853266617,0.0,2.18853266617
 06/28  11:00:00,150.324872019,4.7647703915,35.2494323645,0.0,48.2474882111,62.0547409583,2.18897568999,0.0,2.18897568999
 06/28  12:00:00,151.525949777,4.69244752826,37.0671814919,0.0,48.2474882111,61.5103924513,2.18984973165,0.0,2.18984973165
 06/28  13:00:00,160.885129108,5.63928217084,43.3296831679,0.0,48.2474882111,63.6602354638,3.27471538069,0.0,3.27471538069
 06/28  14:00:00,158.41406414,5.70360888266,44.3263794001,0.0,48.2474882111,60.1281475517,1.10408476658,0.0,1.10408476658
 06/28  15:00:00,163.499715572,6.46228012004,48.6533595947,0.0,48.2474882111,60.1281475517,2.18820370338,0.0,2.18820370338
 06/28  16:00:00,172.794220822,7.60892924005,53.9113256154,0.0,48.2474882111,63.0180376616,2.18872896715,0.0,2.18872896715
 06/28  17:00:00,160.957018942,7.35391770877,53.2740489195,0.0,37.5258241642,62.7947880557,1.10375274838,0.0,1.10375274838
 06/28  18:00:00,112.270315664,5.29800593492,44.1415305642,0.0,26.8041601173,36.0181789539,1.10357897609,0.0,1.10357897609
 06/28  19:00:00,106.560817786,4.8437084056,41.455121424,0.0,26.8041601173,33.4493877451,1.10336785071,0.0,1.10336785071
 06/28  20:00:00,82.123397147,3.76691231307,31.7096596145,0.0,16.0824960704,28.0885557216,1.10341876017,0.0,1.10341876017
 06/28  21:00:00,84.2817089866,3.35352788929,23.2290848156,0.0,16.0824960704,26.8041601173,1.10309667922,0.0,1.10309667922
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  24:00:00,42.3990242872,0.530188978364,2.93265110915,0.0,2.68041601173,21.4433280938,1.10303531992,0.0,1.10303531992
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297356663,0.0,1.10297356663
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297319829,0.0,1.10297319829
 06/29  05:00:00,26.8126002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,46.6381208404,3.76611992784,15.5799212831,0.479479418146,5.36083202345,21.4433280938,1.10305016458,0.0,1.10305016458
 06/29  07:00:00,72.5308810391,3.47466576025,19.734350785,0.549138697096,16.0824960704,32.6817896323,1.10349579748,0.0,1.10349579748
 06/29  08:00:00,152.458114566,5.27794090767,28.5209329664,0.0,48.2474882111,70.4033123869,1.10408045286,0.0,1.10408045286
 06/29  09:00:00,150.9263459,5.55706064824,35.0586159878,0.0,48.2474882111,62.0547409583,2.18843434966,0.0,2.18843434966
 06/29  10:00:00,152.051418571,5.5683999117,38.0989428024,0.0,48.2474882111,60.1281475517,2.18858773572,0.0,2.18858773572
 06/29  11:00:00,157.358458758,5.58769776364,41.4600917305,0.0,48.2474882111,62.0547409583,2.18913267266,0.0,2.18913267266
 06/29  12:00:00,157.70297833,5.36691712078,42.5697404523,0.0,48.2474882111,61.5103924513,2.19011384668,0.0,2.19011384668
 06/29  13:00:00,169.461127574,6.46982761019,51.0751361947,0.0,48.2474882111,63.6602354638,2.18993435014,0.0,2.18993435014
 06/29  14:00:00,169.631082398,6.63865987505,54.6083466656,0.0,48.2474882111,60.1281475517,2.18863959114,0.0,2.18863959114
 06/29  15:00:00,172.683703846,7.43120543898,56.8684225497,0.0,48.2474882111,60.1281475517,2.18811375582,0.0,2.18811375582
 06/29  16:00:00,184.681222966,8.7555424288,64.6517145701,0.0,48.2474882111,63.0180376616,2.18881842228,0.0,2.18881842228
 06/29  17:00:00,175.573548725,8.47794129337,66.7665551178,0.0,37.5258241642,62.7947880557,1.10383640226,0.0,1.10383640226
 06/29  18:00:00,125.109560728,6.10155615836,56.1772254048,0.0,26.8041601173,36.0181789539,1.10360366908,0.0,1.10360366908
 06/29  19:00:00,115.278675593,5.43315535548,49.5835322808,0.0,26.8041601173,33.4493877451,1.10333773794,0.0,1.10333773794
 06/29  20:00:00,87.5703802384,4.04785728763,36.8756977313,0.0,16.0824960704,28.0885557216,1.10341924423,0.0,1.10341924423
 06/29  21:00:00,89.4541669129,3.48418213047,28.2708885007,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,44.8254439932,0.353459318909,2.85538446289,0.0,5.36083202345,21.4433280938,1.10297305325,0.0,1.10297305325
 06/29  23:00:00,40.5112617366,0.176729659455,1.39834787747,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  24:00:00,42.8104571891,0.530188978364,3.34408401107,0.0,2.68041601173,21.4433280938,1.10303357262,0.0,1.10303357262
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297230808,0.0,1.10297230808
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313440289,0.0,1.10313440289
 06/30  06:00:00,51.7068876282,4.08930701476,20.6029908043,0.201989597822,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  07:00:00,76.9181692147,3.63513305095,24.2749493248,0.23536104218,16.0824960704,32.6817896323,1.10348801207,0.0,1.10348801207
 06/30  08:00:00,163.95471593,5.93960535595,39.3558698823,0.0,48.2474882111,70.4033123869,2.18820730436,0.0,2.18820730436
 06/30  09:00:00,162.787889562,6.27489179467,46.2023285037,0.0,48.2474882111,62.0547409583,2.1883918104,0.0,2.1883918104
 06/30  10:00:00,164.002429478,6.24546771028,49.3728859106,0.0,48.2474882111,60.1281475517,1.10431821837,0.0,1.10431821837
 06/30  11:00:00,168.02066089,6.25076727223,51.459224354,0.0,48.2474882111,62.0547409583,2.18896106204,0.0,2.18896106204
 06/30  12:00:00,171.494471004,6.13651404168,55.5916362062,0.0,48.2474882111,61.5103924513,3.27471550203,0.0,3.27471550203
 06/30  13:00:00,182.175960563,7.42922698043,62.8305698138,0.0,48.2474882111,63.6602354638,2.18969227708,0.0,2.18969227708
 06/30  14:00:00,178.382261836,7.57445001629,62.4237359629,0.0,48.2474882111,60.1281475517,2.18815557194,0.0,2.18815557194
 06/30  15:00:00,186.426969929,8.60569975116,69.4371943208,0.0,48.2474882111,60.1281475517,1.10397479013,0.0,1.10397479013
 06/30  16:00:00,199.759292167,10.6804259926,77.804900208,0.0,48.2474882111,63.0180376616,2.18862489267,0.0,2.18862489267
 06/30  17:00:00,185.386667614,9.34814784522,75.7094674547,0.0,37.5258241642,62.7947880557,2.18764114983,0.0,2.18764114983
 06/30  18:00:00,130.338258121,6.25910222029,61.2483767353,0.0,26.8041601173,36.0181789539,1.10360244359,0.0,1.10360244359
 06/30  19:00:00,115.593391319,4.99354272598,50.3378606367,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/30  20:00:00,89.4817142187,3.8709908611,38.9638981382,0.0,16.0824960704,28.0885557216,1.10341059124,0.0,1.10341059124
 06/30  21:00:00,95.6115323757,3.60727944152,34.3051566524,0.0,16.0824960704,26.8041601173,1.10311760946,0.0,1.10311760946
 06/30  22:00:00,46.9161731336,0.530188978364,4.76938394391,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  23:00:00,40.3953378971,0.178432290012,1.28072140748,0.0,2.68041601173,21.4433280938,1.10301539978,0.0,1.10301539978
 06/30  24:00:00,41.6753089647,0.353459318909,2.38566544614,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297125959,0.0,1.10297125959
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297223059,0.0,1.10297223059
 07/01  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  06:00:00,34.3382767601,3.57821882218,3.18950409752,0.757953629078,5.36083202345,21.4433280938,1.10313022894,0.0,1.10313022894
 07/01  07:00:00,43.9794130064,3.37863053854,7.76822234548,0.882377493396,5.36083202345,26.5809105114,1.10322010055,0.0,1.10322010055
 07/01  08:00:00,76.2564152812,3.68237637298,14.1426473173,0.319246646974,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/01  09:00:00,82.7406346283,3.71730617475,18.6299423074,0.0335488944528,26.8041601173,33.5472370403,1.1034660622,0.0,1.1034660622
 07/01  10:00:00,81.7421747558,3.54630959234,18.7993246151,0.0,26.8041601173,32.583940337,1.10356059355,0.0,1.10356059355
 07/01  11:00:00,83.2015920587,3.30321807118,18.2541411314,0.0,26.8041601173,34.8316326447,2.18721910107,0.0,2.18721910107
 07/01  12:00:00,83.4777264899,3.37074391894,19.7471453192,0.0,26.8041601173,33.5472370403,1.10353465778,0.0,1.10353465778
 07/01  13:00:00,83.380007856,3.4733210811,22.115640732,0.0,26.8041601173,30.9784458315,1.10348544663,0.0,1.10348544663
 07/01  14:00:00,54.706789645,3.21264488246,22.1127533423,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/01  15:00:00,54.286362416,3.19870388222,22.990662718,0.0,8.04124803518,20.0473076865,1.10328555938,0.0,1.10328555938
 07/01  16:00:00,57.1039560207,3.44367172783,25.2421895761,0.0,8.04124803518,20.3684065876,1.10328906301,0.0,1.10328906301
 07/01  17:00:00,51.4321895273,3.5875220395,27.146721905,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/01  18:00:00,38.3892998174,2.25915042366,17.3587972175,0.0,2.68041601173,16.0824960704,1.10311591552,0.0,1.10311591552
 07/01  19:00:00,35.7632897833,2.07898058225,14.9129570249,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  20:00:00,34.4005291786,1.81867918822,11.3431644808,0.0,2.68041601173,16.0824960704,1.1031114313,0.0,1.1031114313
 07/01  21:00:00,34.6772321432,0.176729659455,0.925150307568,0.0,2.68041601173,16.0824960704,1.10311771023,0.0,1.10311771023
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297365813,0.0,1.10297365813
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293630746,0.0,1.10293630746
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308166631,0.0,1.10308166631
 07/02  06:00:00,19.2363458023,0.214467392812,0.250526233284,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,25.4544721734,2.23053982955,4.45258016769,0.0,2.68041601173,16.0824960704,1.10299024836,0.0,1.10299024836
 07/02  08:00:00,28.0369535649,2.24552476876,7.02007661996,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,30.8699905346,2.43539226648,9.6632460919,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,31.7990167295,2.17256019691,10.8551043564,0.0,2.68041601173,16.0824960704,1.10299250608,0.0,1.10299250608
 07/02  11:00:00,24.7906008158,0.872875179204,5.14637346041,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,26.8786825503,1.00864347464,7.09868689946,0.0,2.68041601173,16.0824960704,1.10307528966,0.0,1.10307528966
 07/02  13:00:00,28.6552336903,1.06755336113,8.816328153,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,22.9947655312,0.441824148636,3.78158920641,0.0,2.68041601173,16.0824960704,1.10305381532,0.0,1.10305381532
 07/02  15:00:00,35.9318719699,1.78234633197,15.3781734618,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,40.2899920495,2.25764878214,19.2609910912,0.0,2.68041601173,16.0824960704,1.10298787708,0.0,1.10298787708
 07/02  17:00:00,42.0479174284,2.44407169675,20.8324935555,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  18:00:00,40.7218661229,2.26806386303,19.6824500837,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,33.3922391796,1.56662889749,13.054258106,0.0,2.68041601173,16.0824960704,1.10299011139,0.0,1.10299011139
 07/02  20:00:00,25.3616799887,0.530188978364,3.59280550078,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305351987,0.0,1.10305351987
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293115475,0.0,1.10293115475
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297254011,0.0,1.10297254011
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302955427,0.0,1.10302955427
 07/03  06:00:00,40.1924326717,3.34420873047,9.55627804142,0.479345688438,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  07:00:00,63.5907380871,3.14790800591,11.1142884599,0.555815824513,16.0824960704,32.6817896323,1.10321233934,0.0,1.10321233934
 07/03  08:00:00,137.64701141,3.75635891398,15.2314118042,0.0,48.2474882111,70.4033123869,2.18802831184,0.0,2.18802831184
 07/03  09:00:00,134.079339214,3.89492693191,19.8737430183,0.0,48.2474882111,62.0547409583,2.18835857153,0.0,2.18835857153
 07/03  10:00:00,142.539751097,4.28147629148,29.8741989484,0.0,48.2474882111,60.1281475517,1.104174948,0.0,1.104174948
 07/03  11:00:00,151.021161449,4.81244201076,35.8980501745,0.0,48.2474882111,62.0547409583,2.18914037269,0.0,2.18914037269
 07/03  12:00:00,148.615096165,4.69410510115,34.1546703078,0.0,48.2474882111,61.5103924513,3.27493343533,0.0,3.27493343533
 07/03  13:00:00,155.894277274,5.48796484101,38.4901486639,0.0,48.2474882111,63.6602354638,2.18980512737,0.0,2.18980512737
 07/03  14:00:00,154.376014515,5.4013872465,40.5905514118,0.0,48.2474882111,60.1281475517,2.18838836108,0.0,2.18838836108
 07/03  15:00:00,158.397484538,5.95804083455,44.0553678466,0.0,48.2474882111,60.1281475517,1.10401632473,0.0,1.10401632473
 07/03  16:00:00,166.006835873,6.95869806942,47.7741718365,0.0,48.2474882111,63.0180376616,2.18868961546,0.0,2.18868961546
 07/03  17:00:00,153.736351299,6.79490315553,46.6123958295,0.0,37.5258241642,62.7947880557,2.18777524859,0.0,2.18777524859
 07/03  18:00:00,104.083604948,4.75998941637,36.4928363662,0.0,26.8041601173,36.0181789539,1.1036160992,0.0,1.1036160992
 07/03  19:00:00,94.7074647737,4.33730724616,30.1081695711,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/03  20:00:00,68.4464286869,3.43577319385,18.3638302736,0.0,16.0824960704,28.0885557216,1.10341911059,0.0,1.10341911059
 07/03  21:00:00,71.2023991521,3.18920581325,10.3140970571,0.0,16.0824960704,26.8041601173,1.10312047857,0.0,1.10312047857
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297213975,0.0,1.10297213975
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293209428,0.0,1.10293209428
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293622296,0.0,1.10293622296
 07/04  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  06:00:00,19.1968627713,0.357047021108,0.0684635740431,0.0,2.68041601173,16.0824960704,1.1029714069,0.0,1.1029714069
 07/04  07:00:00,23.895125339,2.05141836863,3.07235479421,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  08:00:00,26.564215371,2.12383863437,5.66902456048,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,28.0700254309,2.18046889658,7.11820435814,0.0,2.68041601173,16.0824960704,1.10298692564,0.0,1.10298692564
 07/04  10:00:00,27.6689568144,1.96645382735,6.93115081085,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  11:00:00,21.2367912557,0.53258077983,1.93285829964,0.0,2.68041601173,16.0824960704,1.1030539,0.0,1.1030539
 07/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313392458,0.0,1.10313392458
 07/04  14:00:00,26.6838986047,1.06755336113,6.84499306735,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,24.5097028897,0.711702240751,5.02664847273,0.0,2.68041601173,16.0824960704,1.10298070723,0.0,1.10298070723
 07/04  16:00:00,35.5443666764,2.14868270454,14.6243317956,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,37.5612110297,2.43893220792,16.3509266456,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  18:00:00,34.8024474981,2.12216441923,13.9089309026,0.0,2.68041601173,16.0824960704,1.10298669084,0.0,1.10298669084
 07/04  19:00:00,34.5847066407,2.38812306351,13.425231401,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,23.3016877362,0.355851120375,1.70715110632,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299486247,0.0,1.10299486247
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292952375,0.0,1.10292952375
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297063465,0.0,1.10297063465
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297153651,0.0,1.10297153651
 07/05  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,33.1818696457,3.24914992869,0.579595747789,2.54052375785,5.36083202345,21.4433280938,1.10310893223,0.0,1.10310893223
 07/05  07:00:00,58.9262884626,3.25357972752,4.43280580865,2.46717712969,16.0824960704,32.6817896323,1.10353024468,0.0,1.10353024468
 07/05  08:00:00,133.026876467,4.0909416747,10.216686291,0.0600078095953,48.2474882111,70.4033123869,1.10401642141,0.0,1.10401642141
 07/05  09:00:00,127.565171688,4.06692670666,13.1875757177,0.0,48.2474882111,62.0547409583,2.18844195742,0.0,2.18844195742
 07/05  10:00:00,126.802913909,3.99151687772,14.4273211743,0.0,48.2474882111,60.1281475517,2.18858540778,0.0,2.18858540778
 07/05  11:00:00,133.858402835,4.00375012266,19.5439834485,0.0,48.2474882111,62.0547409583,2.18932765512,0.0,2.18932765512
 07/05  12:00:00,137.294144225,3.99673898657,23.5310844815,0.0,48.2474882111,61.5103924513,2.18986633172,0.0,2.18986633172
 07/05  13:00:00,145.560517239,4.71865811406,28.9256953562,0.0,48.2474882111,63.6602354638,3.27445833613,0.0,3.27445833613
 07/05  14:00:00,145.834581558,4.83291237485,32.6175933259,0.0,48.2474882111,60.1281475517,1.10408130966,0.0,1.10408130966
 07/05  15:00:00,152.790072335,5.3773040844,39.028692394,0.0,48.2474882111,60.1281475517,2.1881365804,0.0,2.1881365804
 07/05  16:00:00,161.100968674,6.38861791898,43.4383847883,0.0,48.2474882111,63.0180376616,2.18878743778,0.0,2.18878743778
 07/05  17:00:00,146.352341647,6.26867441496,39.7546149183,0.0,37.5258241642,62.7947880557,1.10381443981,0.0,1.10381443981
 07/05  18:00:00,99.1429929135,4.52880720657,31.7834065416,0.0,26.8041601173,36.0181789539,1.10357775905,0.0,1.10357775905
 07/05  19:00:00,92.0793903179,4.203346808,27.6140555534,0.0,26.8041601173,33.4493877451,1.10338477124,0.0,1.10338477124
 07/05  20:00:00,68.4911015694,3.41401635898,18.430259991,0.0,16.0824960704,28.0885557216,1.10338381975,0.0,1.10338381975
 07/05  21:00:00,71.7749575692,3.19896910011,10.8768921873,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297302131,0.0,1.10297302131
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297080995,0.0,1.10297080995
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296839084,0.0,1.10296839084
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311719285,0.0,1.10311719285
 07/06  06:00:00,39.385985395,3.37578507826,8.58579964189,0.611800463488,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,68.5588092515,3.4054870934,15.7841112611,0.596485100254,16.0824960704,32.6817896323,1.10342685889,0.0,1.10342685889
 07/06  08:00:00,150.034766314,4.81988299686,26.5556426254,0.0,48.2474882111,70.4033123869,2.18821992827,0.0,2.18821992827
 07/06  09:00:00,147.178496195,4.93185234592,31.9359745852,0.0,48.2474882111,62.0547409583,1.10413195711,0.0,1.10413195711
 07/06  10:00:00,149.943708614,4.95049713273,36.6091356242,0.0,48.2474882111,60.1281475517,2.18844275809,0.0,2.18844275809
 07/06  11:00:00,156.371324851,5.14196317533,40.9186924118,0.0,48.2474882111,62.0547409583,2.18932606777,0.0,2.18932606777
 07/06  12:00:00,157.411401481,5.14249303049,42.5025876944,0.0,48.2474882111,61.5103924513,3.2744624538,0.0,3.2744624538
 07/06  13:00:00,166.795991967,6.25927055437,48.6205576438,0.0,48.2474882111,63.6602354638,2.18988465309,0.0,2.18988465309
 07/06  14:00:00,165.982948523,6.37699438003,51.2218782858,0.0,48.2474882111,60.1281475517,1.10415776855,0.0,1.10415776855
 07/06  15:00:00,170.481789451,7.16473464615,54.9329789478,0.0,48.2474882111,60.1281475517,2.1880864487,0.0,2.1880864487
 07/06  16:00:00,177.926604872,8.0456025617,58.6070363431,0.0,48.2474882111,63.0180376616,2.18877311126,0.0,2.18877311126
 07/06  17:00:00,160.975539039,6.88400517371,53.7624815514,0.0,37.5258241642,62.7947880557,1.10376261676,0.0,1.10376261676
 07/06  18:00:00,107.782858023,4.55846602062,40.3936128369,0.0,26.8041601173,36.0181789539,1.10357880059,0.0,1.10357880059
 07/06  19:00:00,99.6547317482,4.02098153729,35.3717622544,0.0,26.8041601173,33.4493877451,1.10336026374,0.0,1.10336026374
 07/06  20:00:00,80.3344652795,3.43784718582,30.2497928742,0.0,16.0824960704,28.0885557216,1.10340165374,0.0,1.10340165374
 07/06  21:00:00,87.144204807,3.28259128779,26.1625172375,0.0,16.0824960704,26.8041601173,1.10308604139,0.0,1.10308604139
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297041098,0.0,1.10297041098
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029708071,0.0,1.1029708071
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297088331,0.0,1.10297088331
 07/07  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,48.5861711067,3.65615456504,17.9921552679,0.125261062365,5.36083202345,21.4433280938,1.10304814303,0.0,1.10304814303
 07/07  07:00:00,73.6490870166,3.10214435297,21.6360371989,0.138179668065,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/07  08:00:00,153.032018414,4.57047317833,29.8023045433,0.0,48.2474882111,70.4033123869,2.18792583742,0.0,2.18792583742
 07/07  09:00:00,148.549602489,5.3158066478,32.9231265776,0.0,48.2474882111,62.0547409583,2.18841270353,0.0,2.18841270353
 07/07  10:00:00,152.802240181,5.600874053,38.8172902712,0.0,48.2474882111,60.1281475517,1.10419120496,0.0,1.10419120496
 07/07  11:00:00,160.000809984,5.80814328999,43.8819974301,0.0,48.2474882111,62.0547409583,2.18914770767,0.0,2.18914770767
 07/07  12:00:00,164.181567437,5.79014141735,48.625105263,0.0,48.2474882111,61.5103924513,3.27487467438,0.0,3.27487467438
 07/07  13:00:00,177.162530998,6.96469796133,58.2816692675,0.0,48.2474882111,63.6602354638,2.18973012573,0.0,2.18973012573
 07/07  14:00:00,176.540365137,7.06153557929,61.0947537003,0.0,48.2474882111,60.1281475517,2.18822671045,0.0,2.18822671045
 07/07  15:00:00,185.538599174,8.23632006204,68.918203255,0.0,48.2474882111,60.1281475517,1.10396517996,0.0,1.10396517996
 07/07  16:00:00,193.320894942,8.78450736218,73.2624216128,0.0,48.2474882111,63.0180376616,2.18855654237,0.0,2.18855654237
 07/07  17:00:00,182.19100172,8.79011208188,73.0718373246,0.0,37.5258241642,62.7947880557,1.10386336352,0.0,1.10386336352
 07/07  18:00:00,127.08939723,5.78620112893,58.472416936,0.0,26.8041601173,36.0181789539,2.18727150904,0.0,2.18727150904
 07/07  19:00:00,113.997698013,4.58453170259,49.1511783538,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/07  20:00:00,86.3141903594,3.64346228005,36.0239028599,0.0,16.0824960704,28.0885557216,1.10335853432,0.0,1.10335853432
 07/07  21:00:00,89.1706223535,3.39090648506,28.0806195867,0.0,16.0824960704,26.8041601173,1.10309026161,0.0,1.10309026161
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,42.67384823,0.530188978364,3.20747505197,0.0,2.68041601173,21.4433280938,1.10302565789,0.0,1.10302565789
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297049938,0.0,1.10297049938
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297024418,0.0,1.10297024418
 07/08  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  06:00:00,46.1831500574,3.58060014448,15.4481459936,0.341803708009,5.36083202345,21.4433280938,1.10305189864,0.0,1.10305189864
 07/08  07:00:00,52.7459599196,3.40206201234,16.815071375,0.57864390331,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/08  08:00:00,83.5036056945,3.62135799006,21.6738827738,0.0962199866698,26.8041601173,31.2995447326,1.10329111364,0.0,1.10329111364
 07/08  09:00:00,89.7334330231,3.70803263255,25.6655631388,0.0,26.8041601173,33.5472370403,1.10355896514,0.0,1.10355896514
 07/08  10:00:00,87.7497275619,3.59966500209,24.7535220114,0.0,26.8041601173,32.583940337,1.10352283817,0.0,1.10352283817
 07/08  11:00:00,89.2411701458,3.48716449813,24.1097727916,0.0,26.8041601173,34.8316326447,1.1036507881,0.0,1.1036507881
 07/08  12:00:00,89.2303401425,3.54802372131,25.3224791695,0.0,26.8041601173,33.5472370403,1.10355175178,0.0,1.10355175178
 07/08  13:00:00,89.4207729221,3.67017558886,27.9595512903,0.0,26.8041601173,30.9784458315,1.10348366435,0.0,1.10348366435
 07/08  14:00:00,59.1448238178,3.33584460494,26.4275877927,0.0,8.04124803518,21.3317032909,1.10338736315,0.0,1.10338736315
 07/08  15:00:00,57.753428637,3.3146834969,26.3417493243,0.0,8.04124803518,20.0473076865,1.10332105488,0.0,1.10332105488
 07/08  16:00:00,60.2607775878,3.60397059398,28.238712277,0.0,8.04124803518,20.3684065876,1.10329435119,0.0,1.10329435119
 07/08  17:00:00,51.7127173076,3.68186753876,27.332904186,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/08  18:00:00,39.0930668642,2.33219576193,17.9895189261,0.0,2.68041601173,16.0824960704,1.10310529852,0.0,1.10310529852
 07/08  19:00:00,36.1273014204,2.08266527816,15.273283966,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,37.3731285914,1.90807041021,11.7590393383,0.0,2.68041601173,16.0824960704,1.10310576438,0.0,1.10310576438
 07/08  21:00:00,34.6902252955,0.176729659455,0.938143459812,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296923976,0.0,1.10296923976
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297032187,0.0,1.10297032187
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293462247,0.0,1.10293462247
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308619998,0.0,1.10308619998
 07/09  06:00:00,21.2472909061,0.641010376969,1.83492835293,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  07:00:00,28.1268770716,2.03618700956,7.31933788581,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,33.7182610642,2.60984878581,12.3370601022,0.0,2.68041601173,16.0824960704,1.1029900019,0.0,1.1029900019
 07/09  09:00:00,32.7383599664,2.0892430764,11.8777647138,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  10:00:00,38.5097387715,2.60595378089,17.1324328144,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,30.5782261601,1.4234044815,10.3834695024,0.0,2.68041601173,16.0824960704,1.10300040817,0.0,1.10300040817
 07/09  12:00:00,29.006528702,1.1618091795,9.07336734631,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,31.308194197,1.33384375104,11.2029982697,0.0,2.68041601173,16.0824960704,1.1031724193,0.0,1.1031724193
 07/09  14:00:00,30.4402370558,1.18139558662,10.487489293,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,39.6921365558,2.04064925515,18.8801351244,0.0,2.68041601173,16.0824960704,1.10299982491,0.0,1.10299982491
 07/09  16:00:00,43.7854619093,2.43261458355,22.5814951495,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,43.5807770314,2.31464463124,22.494780224,0.0,2.68041601173,16.0824960704,1.10299147927,0.0,1.10299147927
 07/09  18:00:00,45.195435532,2.48249880109,23.9415845548,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,43.3089015911,2.28271006681,22.2548393481,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  20:00:00,46.6398407129,2.38679129605,20.547030574,0.0,2.68041601173,16.0824960704,1.10298963686,0.0,1.10298963686
 07/09  21:00:00,41.008823551,0.886040098739,6.54743127602,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  22:00:00,34.9376238875,0.176729659455,1.18554205182,0.0,2.68041601173,16.0824960704,1.10296696836,0.0,1.10296696836
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296670374,0.0,1.10296670374
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296955623,0.0,1.10296955623
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312216129,0.0,1.10312216129
 07/10  06:00:00,49.5318794541,3.64907582472,18.9911846366,0.0790187814341,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,76.612348873,3.49654425597,24.2857559588,0.0573228614632,16.0824960704,32.6817896323,1.10347108154,0.0,1.10347108154
