Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/10  08:00:00,161.635648197,5.25393431309,37.7224731921,0.0,48.2474882111,70.4033123869,2.1882279158,0.0,2.1882279158
 07/10  09:00:00,158.490888899,5.6177897582,42.5624298771,0.0,48.2474882111,62.0547409583,1.10423090174,0.0,1.10423090174
 07/10  10:00:00,161.871059681,5.73926913058,47.7477146939,0.0,48.2474882111,60.1281475517,2.18839244756,0.0,2.18839244756
 07/10  11:00:00,170.003702934,5.96141610003,53.7316175708,0.0,48.2474882111,62.0547409583,2.18899220714,0.0,2.18899220714
 07/10  12:00:00,174.021741095,5.94881415292,58.3066061854,0.0,48.2474882111,61.5103924513,2.18975078012,0.0,2.18975078012
 07/10  13:00:00,185.239094661,7.11634348721,66.2065874049,0.0,48.2474882111,63.6602354638,3.27472168493,0.0,3.27472168493
 07/10  14:00:00,186.792080854,7.31468371,71.0933212875,0.0,48.2474882111,60.1281475517,1.10415975515,0.0,1.10415975515
 07/10  15:00:00,195.171634826,8.41397538715,78.3735835824,0.0,48.2474882111,60.1281475517,2.18787815014,0.0,2.18787815014
 07/10  16:00:00,211.4763294,13.2990319672,86.9033314661,0.0,48.2474882111,63.0180376616,2.18911599556,0.0,2.18911599556
 07/10  17:00:00,198.746265766,10.4080668208,88.0091466311,0.0,37.5258241642,62.7947880557,1.10370061907,0.0,1.10370061907
 07/10  18:00:00,144.366028042,7.04956448777,74.4856843887,0.0,26.8041601173,36.0181789539,1.10360623593,0.0,1.10360623593
 07/10  19:00:00,135.029583632,6.34911672185,68.4184789533,0.0,26.8041601173,33.4493877451,1.10333200253,0.0,1.10333200253
 07/10  20:00:00,100.266045935,4.43233076874,46.7195566133,0.0,16.0824960704,28.0885557216,1.10340039172,0.0,1.10340039172
 07/10  21:00:00,97.7527325506,3.66748421013,36.3861520588,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/10  22:00:00,49.7305366517,0.770612127235,7.34332431312,0.0,5.36083202345,21.4433280938,1.10297066501,0.0,1.10297066501
 07/10  23:00:00,46.1070894131,0.709310439284,6.46159477418,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  24:00:00,43.4231880492,0.530677130005,3.95632671954,0.0,2.68041601173,21.4433280938,1.10302563705,0.0,1.10302563705
 07/11  01:00:00,40.3008748876,0.176729659455,1.18796102845,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,41.6524593544,0.353459318909,2.36281583588,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296913858,0.0,1.10296913858
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,29.2799335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308502977,0.0,1.10308502977
 07/11  06:00:00,55.15800413,3.89873506795,24.4466688506,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,79.5737591469,3.28000531046,27.5210280398,0.0,16.0824960704,32.6817896323,1.10351700757,0.0,1.10351700757
 07/11  08:00:00,169.285275282,5.68844324572,44.9375913439,0.0,48.2474882111,70.4033123869,2.1881829654,0.0,2.1881829654
 07/11  09:00:00,170.3005178,6.48194014582,53.5079083906,0.0,48.2474882111,62.0547409583,1.10410092011,0.0,1.10410092011
 07/11  10:00:00,173.863862566,6.61791613555,58.8618705738,0.0,48.2474882111,60.1281475517,2.18859112503,0.0,2.18859112503
 07/11  11:00:00,182.657737319,6.8073216066,65.5397464492,0.0,48.2474882111,62.0547409583,2.18918830813,0.0,2.18918830813
 07/11  12:00:00,188.979014251,6.85392789168,72.3587656029,0.0,48.2474882111,61.5103924513,2.18993729689,0.0,2.18993729689
 07/11  13:00:00,206.91879408,8.47435447635,86.5282758342,0.0,48.2474882111,63.6602354638,3.27466904139,0.0,3.27466904139
 07/11  14:00:00,208.55772282,8.87321303342,91.30043393,0.0,48.2474882111,60.1281475517,1.10404743533,0.0,1.10404743533
 07/11  15:00:00,220.562408476,16.3542834181,95.8240492009,0.0,48.2474882111,60.1281475517,2.18813554771,0.0,2.18813554771
 07/11  16:00:00,230.94116832,18.7258651815,100.941337171,0.0,48.2474882111,63.0180376616,2.18904684222,0.0,2.18904684222
 07/11  17:00:00,218.017854671,18.3193908105,99.3694115467,0.0,37.5258241642,62.7947880557,1.10377028727,0.0,1.10377028727
 07/11  18:00:00,154.399697929,9.14171584342,82.4272029207,0.0,26.8041601173,36.0181789539,1.10355779278,0.0,1.10355779278
 07/11  19:00:00,140.085490435,6.74541381371,73.0780886649,0.0,26.8041601173,33.4493877451,1.10331054342,0.0,1.10331054342
 07/11  20:00:00,105.903843985,4.72732878769,52.0623566447,0.0,16.0824960704,28.0885557216,1.1034529198,0.0,1.1034529198
 07/11  21:00:00,104.145363846,3.90981268067,42.5364548834,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/11  22:00:00,53.3207589501,1.02580398131,10.6783547575,0.0,5.36083202345,21.4433280938,1.10302321029,0.0,1.10302321029
 07/11  23:00:00,52.2726928936,1.2136321766,12.1228765173,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,47.7014678868,0.830319280876,7.93496440626,0.0,2.68041601173,21.4433280938,1.10302997281,0.0,1.10302997281
 07/12  01:00:00,50.8745122593,1.15611985523,10.7822082045,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,44.4401377808,0.530188978364,4.9737646028,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  03:00:00,42.4190084772,0.353459318909,3.12936495861,0.0,2.68041601173,21.4433280938,1.10300217135,0.0,1.10300217135
 07/12  04:00:00,42.8564485453,0.530188978364,3.39007536734,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  05:00:00,30.4214174096,0.177925560188,0.963558304694,0.0,5.36083202345,21.4433280938,1.10311904848,0.0,1.10311904848
 07/12  06:00:00,57.4982913629,4.14041990207,26.5452712495,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  07:00:00,86.6677084148,3.94602114101,33.9489614771,0.0,16.0824960704,32.6817896323,1.10347702163,0.0,1.10347702163
 07/12  08:00:00,179.200851302,7.3343260853,53.2072845243,0.0,48.2474882111,70.4033123869,2.18831369503,0.0,2.18831369503
 07/12  09:00:00,179.361348895,7.76145682052,61.2892228114,0.0,48.2474882111,62.0547409583,1.10416174295,0.0,1.10416174295
 07/12  10:00:00,181.802777355,7.77592957471,65.6427719232,0.0,48.2474882111,60.1281475517,2.18847621287,0.0,2.18847621287
 07/12  11:00:00,189.327633575,7.95793148465,71.0590328267,0.0,48.2474882111,62.0547409583,2.18931033969,0.0,2.18931033969
 07/12  12:00:00,189.825812678,7.72578004444,72.3337118767,0.0,48.2474882111,61.5103924513,3.27435306658,0.0,3.27435306658
 07/12  13:00:00,203.4057857,9.25138578808,82.2382361426,0.0,48.2474882111,63.6602354638,2.18975444037,0.0,2.18975444037
 07/12  14:00:00,207.196232979,9.83320042605,88.978956696,0.0,48.2474882111,60.1281475517,1.10409356706,0.0,1.10409356706
 07/12  15:00:00,224.590005363,17.6931632775,98.5127662288,0.0,48.2474882111,60.1281475517,2.18822258939,0.0,2.18822258939
 07/12  16:00:00,234.596653442,19.3831704129,103.939517062,0.0,48.2474882111,63.0180376616,2.18883503211,0.0,2.18883503211
 07/12  17:00:00,223.857983276,19.0492413469,104.479689615,0.0,37.5258241642,62.7947880557,1.10380715811,0.0,1.10380715811
 07/12  18:00:00,164.107616619,12.7072245541,88.5696128998,0.0,26.8041601173,36.0181789539,1.10362146183,0.0,1.10362146183
 07/12  19:00:00,144.027450818,7.10322267196,76.6622401892,0.0,26.8041601173,33.4493877451,1.10333705079,0.0,1.10333705079
 07/12  20:00:00,108.906040311,4.9082254821,54.8836562763,0.0,16.0824960704,28.0885557216,1.10339424275,0.0,1.10339424275
 07/12  21:00:00,105.755299152,3.99309477881,44.0631080919,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,51.8576993704,0.949255227863,9.29184393115,0.0,5.36083202345,21.4433280938,1.10302730695,0.0,1.10302730695
 07/12  23:00:00,50.7980846533,1.15591819085,10.7059822629,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,49.9415496016,1.02038119443,9.98498420757,0.0,2.68041601173,21.4433280938,1.10302350255,0.0,1.10302350255
 07/13  01:00:00,46.5001096139,0.709319081521,6.85460633272,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,44.1728929939,0.530188978364,4.70651981593,0.0,2.68041601173,21.4433280938,1.10296921451,0.0,1.10296921451
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,44.7616703925,0.619994190545,5.20549200227,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  05:00:00,39.3794696107,0.782447293978,6.84975543869,0.0,5.36083202345,21.4433280938,1.10311542017,0.0,1.10311542017
 07/13  06:00:00,61.0512184319,4.16949858055,30.0691196399,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  07:00:00,83.4855891644,3.28543400162,31.427429366,0.0,16.0824960704,32.6817896323,1.1035012066,0.0,1.1035012066
 07/13  08:00:00,170.519927491,5.53512339436,46.3255634046,0.0,48.2474882111,70.4033123869,2.18801589647,0.0,2.18801589647
 07/13  09:00:00,168.086300733,6.15516838507,51.6204630846,0.0,48.2474882111,62.0547409583,1.10419087411,0.0,1.10419087411
 07/13  10:00:00,176.720207498,7.25243682832,61.0836948129,0.0,48.2474882111,60.1281475517,2.18852847362,0.0,2.18852847362
 07/13  11:00:00,188.503623171,7.73124592429,70.4617079835,0.0,48.2474882111,62.0547409583,2.18896904394,0.0,2.18896904394
 07/13  12:00:00,194.79518761,7.60918477506,77.4196820782,0.0,48.2474882111,61.5103924513,3.27440678743,0.0,3.27440678743
 07/13  13:00:00,213.290332252,9.27726318076,92.0969053023,0.0,48.2474882111,63.6602354638,2.18978574546,0.0,2.18978574546
 07/13  14:00:00,218.462381689,10.7328508546,99.3454549776,0.0,48.2474882111,60.1281475517,1.10410615635,0.0,1.10410615635
 07/13  15:00:00,232.551617753,18.1528016428,106.014740253,0.0,48.2474882111,60.1281475517,2.18819594289,0.0,2.18819594289
 07/13  16:00:00,239.591052328,19.4367106657,108.880375695,0.0,48.2474882111,63.0180376616,2.18885092349,0.0,2.18885092349
 07/13  17:00:00,218.730236198,17.9669269183,100.434256965,0.0,37.5258241642,62.7947880557,1.10381282588,0.0,1.10381282588
 07/13  18:00:00,156.005399697,9.36634502638,83.8082755055,0.0,26.8041601173,36.0181789539,1.1036237718,0.0,1.1036237718
 07/13  19:00:00,136.497464904,5.74427308618,70.4912038611,0.0,26.8041601173,33.4493877451,1.10333985007,0.0,1.10333985007
 07/13  20:00:00,109.289983285,4.34001050066,55.8358142316,0.0,16.0824960704,28.0885557216,1.10339657014,0.0,1.10339657014
 07/13  21:00:00,109.037198712,3.96142160108,47.3766808288,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,52.6120094848,0.934614518305,10.0607947552,0.0,5.36083202345,21.4433280938,1.10303754107,0.0,1.10303754107
 07/13  23:00:00,53.3309730036,1.30319290707,13.0915958969,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,44.8485287793,0.530188978364,5.38215560127,0.0,2.68041601173,21.4433280938,1.10302744182,0.0,1.10302744182
 07/14  01:00:00,44.7501440236,0.530188978364,5.2837708456,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  02:00:00,40.7134336129,0.177996578939,1.59925283433,0.0,2.68041601173,21.4433280938,1.1030291538,0.0,1.1030291538
 07/14  03:00:00,42.354129149,0.353459318909,3.06448563047,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,43.008122695,0.530188978364,3.54174951701,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  05:00:00,33.8776866534,0.285159256593,1.84526051873,0.0,5.36083202345,21.4433280938,1.10311535223,0.0,1.10311535223
 07/14  06:00:00,56.6145266428,4.16475169605,25.6371747354,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,82.3037566711,3.93747807959,29.5935527948,0.0,16.0824960704,32.6817896323,1.10324219568,0.0,1.10324219568
 07/14  08:00:00,172.413565874,7.17391394379,46.5804112382,0.0,48.2474882111,70.4033123869,2.18785113419,0.0,2.18785113419
 07/14  09:00:00,168.979136171,7.37568729622,51.2927796111,0.0,48.2474882111,62.0547409583,1.10418432574,0.0,1.10418432574
 07/14  10:00:00,169.823661129,7.30701944931,54.1325658231,0.0,48.2474882111,60.1281475517,2.18851087432,0.0,2.18851087432
 07/14  11:00:00,173.432767863,7.27947963713,55.8426189624,0.0,48.2474882111,62.0547409583,2.18933171149,0.0,2.18933171149
 07/14  12:00:00,174.342348086,6.95605951971,57.6199678101,0.0,48.2474882111,61.5103924513,3.274356675,0.0,3.274356675
 07/14  13:00:00,182.42791501,8.09226300339,62.419488238,0.0,48.2474882111,63.6602354638,2.18974187688,0.0,2.18974187688
 07/14  14:00:00,178.209356902,8.01498515993,61.8102958855,0.0,48.2474882111,60.1281475517,1.10408592086,0.0,1.10408592086
 07/14  15:00:00,180.445709457,8.7517166678,63.3099169327,0.0,48.2474882111,60.1281475517,2.18810839828,0.0,2.18810839828
 07/14  16:00:00,188.945724693,9.9069700291,67.7647886974,0.0,48.2474882111,63.0180376616,2.18879585057,0.0,2.18879585057
 07/14  17:00:00,175.815757632,9.31610024934,66.1706050686,0.0,37.5258241642,62.7947880557,1.10378816088,0.0,1.10378816088
 07/14  18:00:00,123.285374817,6.32299197099,54.1316036809,0.0,26.8041601173,36.0181789539,1.10356816818,0.0,1.10356816818
 07/14  19:00:00,114.322114719,5.58554827333,48.4745784892,0.0,26.8041601173,33.4493877451,1.10332026111,0.0,1.10332026111
 07/14  20:00:00,89.4536266322,4.0653570087,36.2741110707,0.0,16.0824960704,28.0885557216,1.10337401611,0.0,1.10337401611
 07/14  21:00:00,89.7032360275,3.50623205673,28.497907689,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302302321,0.0,1.10302302321
 07/14  23:00:00,43.0137611107,0.530188978364,3.54738793272,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296467386,0.0,1.10296467386
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296718076,0.0,1.10296718076
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308236747,0.0,1.10308236747
 07/15  06:00:00,36.4967286533,3.70276096416,5.73938019728,0.241987280519,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/15  07:00:00,47.7291436593,3.44644661515,11.8662107893,0.466303625868,5.36083202345,26.5809105114,1.10317268525,0.0,1.10317268525
 07/15  08:00:00,81.8480625366,3.86384651786,19.8588647637,0.0132063110452,26.8041601173,31.2995447326,1.10336692845,0.0,1.10336692845
 07/15  09:00:00,91.5231593111,3.94929828758,27.2140237719,0.0,26.8041601173,33.5472370403,1.10356493324,0.0,1.10356493324
 07/15  10:00:00,94.5719200574,3.89088384101,31.284495668,0.0,26.8041601173,32.583940337,1.10347667835,0.0,1.10347667835
 07/15  11:00:00,99.2745467456,3.77296249596,33.8573513936,0.0,26.8041601173,34.8316326447,1.10366090032,0.0,1.10366090032
 07/15  12:00:00,103.010283797,3.99873436467,38.6517121808,0.0,26.8041601173,33.5472370403,1.10356610086,0.0,1.10356610086
 07/15  13:00:00,103.846840831,4.2149187842,41.8408760037,0.0,26.8041601173,30.9784458315,1.1035059852,0.0,1.1035059852
 07/15  14:00:00,72.445986064,3.7034445185,39.3611501253,0.0,8.04124803518,21.3317032909,1.1033466731,0.0,1.1033466731
 07/15  15:00:00,73.6238665405,3.81093993176,41.715930793,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/15  16:00:00,78.2587125023,4.25453781982,45.5860799656,0.0,8.04124803518,20.3684065876,1.10329878443,0.0,1.10329878443
 07/15  17:00:00,70.8772165029,4.28629209618,45.892978824,0.0,2.68041601173,18.0090894769,1.10303568126,0.0,1.10303568126
 07/15  18:00:00,45.5613144492,2.40195086898,24.388011404,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,42.0362953389,2.10534775241,21.1595954102,0.0,2.68041601173,16.0824960704,1.10307487516,0.0,1.10307487516
 07/15  20:00:00,47.7068521746,2.28003475237,21.7207985794,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,41.6514990646,0.827130212254,7.2490166762,0.0,2.68041601173,16.0824960704,1.10311792926,0.0,1.10311792926
 07/15  22:00:00,37.8189966552,0.530188978364,3.71345550064,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296383024,0.0,1.10296383024
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292498846,0.0,1.10292498846
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298741162,0.0,1.10298741162
 07/16  06:00:00,24.5171952854,1.03172906894,4.7141140403,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  07:00:00,31.9942463715,2.14204110837,11.080853087,0.0,2.68041601173,16.0824960704,1.10296587724,0.0,1.10296587724
 07/16  08:00:00,36.1433369064,2.45330542346,14.9186793067,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,38.5587096771,2.29712089389,17.490236607,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  10:00:00,41.6545330365,2.45929632265,20.4238845377,0.0,2.68041601173,16.0824960704,1.10297670094,0.0,1.10297670094
 07/16  11:00:00,39.3517148414,2.07778048027,18.5025821849,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,42.8965209076,2.30501300329,21.8201557281,0.0,2.68041601173,16.0824960704,1.10306496237,0.0,1.10306496237
 07/16  13:00:00,40.4072176215,2.00391405322,19.6319513921,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,43.847462477,2.27187672255,22.8042335782,0.0,2.68041601173,16.0824960704,1.10306636072,0.0,1.10306636072
 07/16  15:00:00,41.3546699458,1.96600950624,20.6173082634,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,49.3873555855,2.63413929819,27.9818641111,0.0,2.68041601173,16.0824960704,1.10292814113,0.0,1.10292814113
 07/16  17:00:00,44.191045179,2.19188894541,23.2278040574,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,49.5003482674,2.68505333063,28.0439427606,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,42.5927226811,2.13804500646,21.6833254984,0.0,2.68041601173,16.0824960704,1.10297562481,0.0,1.10297562481
 07/16  20:00:00,48.831982412,2.46185545382,22.6641081153,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,44.2402903736,1.07854184341,9.58639635397,0.0,2.68041601173,16.0824960704,1.10310609924,0.0,1.10310609924
 07/16  22:00:00,39.5893348254,0.618553808091,5.39542884107,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  23:00:00,35.2310919062,0.176729659455,1.47901007058,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,38.2787532912,0.530188978364,4.17321213668,0.0,2.68041601173,16.0824960704,1.10297488253,0.0,1.10297488253
 07/17  01:00:00,42.1996324225,0.354356096092,2.9090921268,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  02:00:00,40.5540685558,0.176729659455,1.44115469665,0.0,2.68041601173,21.4433280938,1.10296666905,0.0,1.10296666905
 07/17  03:00:00,41.8605543111,0.353459318909,2.57091079259,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,40.3831072973,0.176729659455,1.27019343819,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307101356,0.0,1.10307101356
 07/17  06:00:00,44.1655906632,3.90947221982,13.443518232,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  07:00:00,70.1689271228,3.45486832974,17.9413329963,0.0,16.0824960704,32.6817896323,1.10345198293,0.0,1.10345198293
 07/17  08:00:00,157.500806468,5.70223697195,33.139328804,0.0,48.2474882111,70.4033123869,2.18803480926,0.0,2.18803480926
 07/17  09:00:00,159.048935449,6.14656975324,42.5916964318,0.0,48.2474882111,62.0547409583,1.1041894235,0.0,1.1041894235
 07/17  10:00:00,163.410753563,6.35415817014,48.6725195357,0.0,48.2474882111,60.1281475517,2.18850719156,0.0,2.18850719156
 07/17  11:00:00,169.998553074,6.59836674874,53.0895170614,0.0,48.2474882111,62.0547409583,2.18930649994,0.0,2.18930649994
 07/17  12:00:00,170.147319716,6.45368085136,53.9273181079,0.0,48.2474882111,61.5103924513,3.27428486948,0.0,3.27428486948
 07/17  13:00:00,180.045908294,7.66798221682,60.4617623084,0.0,48.2474882111,63.6602354638,2.18966851551,0.0,2.18966851551
 07/17  14:00:00,180.944473747,7.7688925231,64.791505367,0.0,48.2474882111,60.1281475517,1.10405086268,0.0,1.10405086268
 07/17  15:00:00,189.222914817,8.74996887267,72.0888700879,0.0,48.2474882111,60.1281475517,2.18802565571,0.0,2.18802565571
 07/17  16:00:00,199.168753852,10.0202255418,77.8745623438,0.0,48.2474882111,63.0180376616,2.18898462512,0.0,2.18898462512
 07/17  17:00:00,185.528917301,9.48125484188,75.7186101449,0.0,37.5258241642,62.7947880557,1.10373873753,0.0,1.10373873753
 07/17  18:00:00,131.159136818,6.55776256213,61.7705950903,0.0,26.8041601173,36.0181789539,1.10352066266,0.0,1.10352066266
 07/17  19:00:00,120.491708725,5.7404647277,54.4892560408,0.0,26.8041601173,33.4493877451,1.10334952668,0.0,1.10334952668
 07/17  20:00:00,92.784541024,4.11627413858,39.5541083326,0.0,16.0824960704,28.0885557216,1.10344006171,0.0,1.10344006171
 07/17  21:00:00,89.4037438452,3.51319445047,28.191453113,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/17  22:00:00,45.1171637176,0.353459318909,3.14710418732,0.0,5.36083202345,21.4433280938,1.10300301071,0.0,1.10300301071
 07/17  23:00:00,40.6698519597,0.176729659455,1.55693810058,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,43.7605494972,0.530188978364,4.29417631915,0.0,2.68041601173,21.4433280938,1.10300515433,0.0,1.10300515433
 07/18  01:00:00,40.3773062627,0.176729659455,1.26439240361,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,41.7968674996,0.353459318909,2.50722398109,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296690239,0.0,1.10296690239
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308231106,0.0,1.10308231106
 07/18  06:00:00,44.4405422451,4.07379481562,13.5541472181,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,72.1421547516,3.65561860714,19.7138103477,0.0,16.0824960704,32.6817896323,1.10341752411,0.0,1.10341752411
 07/18  08:00:00,160.79913801,6.25172189999,35.8881754179,0.0,48.2474882111,70.4033123869,2.18812100469,0.0,2.18812100469
 07/18  09:00:00,160.892807422,6.5184915344,44.0636466243,0.0,48.2474882111,62.0547409583,1.10428556073,0.0,1.10428556073
 07/18  10:00:00,162.878433383,6.63630037975,47.8580571468,0.0,48.2474882111,60.1281475517,2.18846489307,0.0,2.18846489307
 07/18  11:00:00,166.575662112,6.68150890694,49.5834839417,0.0,48.2474882111,62.0547409583,2.18901139068,0.0,2.18901139068
 07/18  12:00:00,167.816439092,6.52898095408,51.5211373814,0.0,48.2474882111,61.5103924513,2.18970967887,0.0,2.18970967887
 07/18  13:00:00,178.956930344,7.80113723713,59.2396293378,0.0,48.2474882111,63.6602354638,3.27456763736,0.0,3.27456763736
 07/18  14:00:00,177.593238698,7.87470270255,61.3344601386,0.0,48.2474882111,60.1281475517,1.10409843148,0.0,1.10409843148
 07/18  15:00:00,182.495314948,8.69498121202,65.4162578795,0.0,48.2474882111,60.1281475517,2.1881133681,0.0,2.1881133681
 07/18  16:00:00,193.19248318,9.90740579457,72.0111114187,0.0,48.2474882111,63.0180376616,2.18866891626,0.0,2.18866891626
 07/18  17:00:00,181.388036111,9.42609473026,71.6328890666,0.0,37.5258241642,62.7947880557,1.10374769459,0.0,1.10374769459
 07/18  18:00:00,126.827794698,6.41967913502,57.5773363974,0.0,26.8041601173,36.0181789539,1.10350692485,0.0,1.10350692485
 07/18  19:00:00,116.573610191,5.67116266308,50.6404595712,0.0,26.8041601173,33.4493877451,1.10331918156,0.0,1.10331918156
 07/18  20:00:00,90.090586466,4.07715671308,36.8992712001,0.0,16.0824960704,28.0885557216,1.10338830964,0.0,1.10338830964
 07/18  21:00:00,92.5960471833,3.53566951031,31.3612813913,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,46.9895492901,0.530188978364,4.84276010039,0.0,5.36083202345,21.4433280938,1.10296823176,0.0,1.10296823176
 07/18  23:00:00,43.3215631163,0.465715798394,3.91966311822,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,43.6248140826,0.530319966651,4.15830991631,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,40.4192068216,0.176729659455,1.30629296255,0.0,2.68041601173,21.4433280938,1.1029661644,0.0,1.1029661644
 07/19  02:00:00,41.8579375704,0.353459318909,2.5682940518,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296530397,0.0,1.10296530397
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311400476,0.0,1.10311400476
 07/19  06:00:00,50.6030741722,4.13588142237,19.6545925385,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  07:00:00,74.4047071345,3.56750938582,22.064471952,0.0,16.0824960704,32.6817896323,1.10352290693,0.0,1.10352290693
 07/19  08:00:00,160.902156844,6.32446426681,35.9184518853,0.0,48.2474882111,70.4033123869,1.10411113507,0.0,1.10411113507
 07/19  09:00:00,157.168042942,6.52442970646,40.3329439724,0.0,48.2474882111,62.0547409583,2.18832811631,0.0,2.18832811631
 07/19  10:00:00,158.213509746,6.49778667332,43.3316472156,0.0,48.2474882111,60.1281475517,2.18837923341,0.0,2.18837923341
 07/19  11:00:00,164.062931472,6.67872574391,47.0735364644,0.0,48.2474882111,62.0547409583,2.18925033919,0.0,2.18925033919
 07/19  12:00:00,164.803122233,6.53019055218,48.5066109248,0.0,48.2474882111,61.5103924513,2.18968258914,0.0,2.18968258914
 07/19  13:00:00,173.259530909,7.62416063944,53.7192065003,0.0,48.2474882111,63.6602354638,2.1894688257,0.0,2.1894688257
 07/19  14:00:00,171.401541097,7.56951926047,55.4479459794,0.0,48.2474882111,60.1281475517,2.18858529167,0.0,2.18858529167
 07/19  15:00:00,176.766911424,8.33932707273,60.0435084945,0.0,48.2474882111,60.1281475517,1.10408518647,0.0,1.10408518647
 07/19  16:00:00,185.657734462,9.40216725352,64.9816012421,0.0,48.2474882111,63.0180376616,2.18874093913,0.0,2.18874093913
 07/19  17:00:00,171.321481867,8.85792608435,62.1345034684,0.0,37.5258241642,62.7947880557,2.18775604026,0.0,2.18775604026
 07/19  18:00:00,118.395621211,5.93756911958,49.6272729267,0.0,26.8041601173,36.0181789539,1.10358504564,0.0,1.10358504564
 07/19  19:00:00,108.42187278,5.0973182225,43.0625666006,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/19  20:00:00,83.9796929082,3.78626694887,31.0792674065,0.0,16.0824960704,28.0885557216,1.10338166287,0.0,1.10338166287
 07/19  21:00:00,86.1200479733,3.41432023064,25.006631461,0.0,16.0824960704,26.8041601173,1.10309427348,0.0,1.10309427348
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,42.6655893744,0.530188978364,3.19921619638,0.0,2.68041601173,21.4433280938,1.10302635562,0.0,1.10302635562
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296396295,0.0,1.10296396295
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029661091,0.0,1.1029661091
 07/20  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,44.8939488533,3.72252613493,14.3084079749,0.0504145320915,5.36083202345,21.4433280938,1.10302005587,0.0,1.10302005587
 07/20  07:00:00,69.1331803247,3.16574599178,17.1386080666,0.0561004695918,16.0824960704,32.6817896323,1.10348036776,0.0,1.10348036776
 07/20  08:00:00,153.209748385,5.32077557357,29.2297321195,0.0,48.2474882111,70.4033123869,1.10413724322,0.0,1.10413724322
 07/20  09:00:00,152.471592293,5.7732664734,36.3876565565,0.0,48.2474882111,62.0547409583,2.18843827685,0.0,2.18843827685
 07/20  10:00:00,156.200855616,6.04268696077,41.774092798,0.0,48.2474882111,60.1281475517,2.18845632813,0.0,2.18845632813
 07/20  11:00:00,160.784740388,6.2180078643,44.2560632604,0.0,48.2474882111,62.0547409583,2.18884001879,0.0,2.18884001879
 07/20  12:00:00,162.647109111,6.09108942472,46.7896989301,0.0,48.2474882111,61.5103924513,2.18997352345,0.0,2.18997352345
 07/20  13:00:00,172.508331978,7.24316927673,53.3489989326,0.0,48.2474882111,63.6602354638,2.18964320699,0.0,2.18964320699
 07/20  14:00:00,170.497178086,7.2031646479,54.9099375816,0.0,48.2474882111,60.1281475517,2.18831069664,0.0,2.18831069664
 07/20  15:00:00,176.70408371,8.06265661647,60.2573512371,0.0,48.2474882111,60.1281475517,1.10407966618,0.0,1.10407966618
 07/20  16:00:00,182.887027682,9.13122258387,62.4818391317,0.0,48.2474882111,63.0180376616,2.18899523682,0.0,2.18899523682
 07/20  17:00:00,168.87419658,8.51426041386,60.0308838521,0.0,37.5258241642,62.7947880557,1.10373941994,0.0,1.10373941994
 07/20  18:00:00,116.8745973,5.62239162039,48.4214265146,0.0,26.8041601173,36.0181789539,1.10359138067,0.0,1.10359138067
 07/20  19:00:00,106.530771187,4.70263338106,41.5661498491,0.0,26.8041601173,33.4493877451,1.1034075536,0.0,1.1034075536
 07/20  20:00:00,83.3563575687,3.65041927625,30.5917797397,0.0,16.0824960704,28.0885557216,1.10343288371,0.0,1.10343288371
 07/20  21:00:00,85.8622604038,3.39126660301,24.7718975191,0.0,16.0824960704,26.8041601173,1.10307175856,0.0,1.10307175856
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,43.0343961773,0.530188978364,3.56802299924,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300604995,0.0,1.10300604995
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296512129,0.0,1.10296512129
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296466531,0.0,1.10296466531
 07/21  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,50.5168427715,4.08024857575,19.6239939844,0.0,5.36083202345,21.4433280938,1.10304146707,0.0,1.10304146707
 07/21  07:00:00,77.0176329828,3.64714551198,24.5977616741,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/21  08:00:00,165.644966403,6.25888037603,40.7268453354,0.0,48.2474882111,70.4033123869,2.18782433579,0.0,2.18782433579
 07/21  09:00:00,161.801841815,6.52070787113,44.97046468,0.0,48.2474882111,62.0547409583,2.18821955081,0.0,2.18821955081
 07/21  10:00:00,162.828406612,6.58297335459,47.8613574006,0.0,48.2474882111,60.1281475517,1.1042991499,0.0,1.1042991499
 07/21  11:00:00,169.99738209,6.80648030862,52.8802325183,0.0,48.2474882111,62.0547409583,2.18880730494,0.0,2.18880730494
 07/21  12:00:00,172.053624081,6.66285266342,55.624450661,0.0,48.2474882111,61.5103924513,3.27451352403,0.0,3.27451352403
 07/21  13:00:00,179.91921904,7.7533544578,60.2497008136,0.0,48.2474882111,63.6602354638,2.18980007637,0.0,2.18980007637
 07/21  14:00:00,177.003656851,7.72056783689,60.8990131569,0.0,48.2474882111,60.1281475517,1.1041047294,0.0,1.1041047294
 07/21  15:00:00,183.254588162,8.63335684383,66.2371554616,0.0,48.2474882111,60.1281475517,2.18812389156,0.0,2.18812389156
 07/21  16:00:00,193.462840724,9.89695460665,72.2919201502,0.0,48.2474882111,63.0180376616,2.18876806454,0.0,2.18876806454
 07/21  17:00:00,179.783704788,9.33673356335,70.1179189109,0.0,37.5258241642,62.7947880557,1.10376955519,0.0,1.10376955519
 07/21  18:00:00,125.821190675,6.20082844698,56.7895830627,0.0,26.8041601173,36.0181789539,1.1035463647,0.0,1.1035463647
 07/21  19:00:00,117.167276532,5.5686116196,51.336676956,0.0,26.8041601173,33.4493877451,1.10329855845,0.0,1.10329855845
 07/21  20:00:00,89.9958103121,4.03103396687,36.8506177924,0.0,16.0824960704,28.0885557216,1.10346108974,0.0,1.10346108974
 07/21  21:00:00,90.4576811618,3.51701081167,29.2415740684,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/21  22:00:00,43.0589373143,0.176729659455,1.2656074435,0.0,5.36083202345,21.4433280938,1.10300215763,0.0,1.10300215763
 07/21  23:00:00,41.8426439093,0.353459318909,2.55300039077,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  24:00:00,43.1476888846,0.530188978364,3.68131570661,0.0,2.68041601173,21.4433280938,1.10296702271,0.0,1.10296702271
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029631624,0.0,1.1029631624
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306514303,0.0,1.10306514303
 07/22  06:00:00,54.5525420874,4.02131842855,23.7186234475,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,64.1331729388,3.56874322939,28.6142470805,0.0,5.36083202345,26.5809105114,1.10319171923,0.0,1.10319171923
 07/22  08:00:00,98.0486066688,4.2128598377,35.7236018871,0.0,26.8041601173,31.2995447326,1.10332021818,0.0,1.10332021818
 07/22  09:00:00,103.218545805,4.39837625571,38.4603322979,0.0,26.8041601173,33.5472370403,1.1034981184,0.0,1.1034981184
 07/22  10:00:00,104.85364323,4.38496869312,41.0721339884,0.0,26.8041601173,32.583940337,1.10350700593,0.0,1.10350700593
 07/22  11:00:00,111.192457551,4.37112014047,45.1771045547,0.0,26.8041601173,34.8316326447,1.10357723085,0.0,1.10357723085
 07/22  12:00:00,113.537267625,4.62398182443,48.5534485491,0.0,26.8041601173,33.5472370403,1.10348319514,0.0,1.10348319514
 07/22  13:00:00,113.621584138,4.78730165017,51.0432364448,0.0,26.8041601173,30.9784458315,1.10351807492,0.0,1.10351807492
 07/22  14:00:00,82.2346095851,4.16634879182,48.6868693732,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/22  15:00:00,81.0072819104,4.27455553092,48.6357305637,0.0,8.04124803518,20.0473076865,1.10329944914,0.0,1.10329944914
 07/22  16:00:00,84.3288217455,4.6536838278,51.2570432009,0.0,8.04124803518,20.3684065876,1.10328776321,0.0,1.10328776321
 07/22  17:00:00,79.4979963275,4.65197305634,54.1480776883,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/22  18:00:00,47.4462179749,2.38052156519,26.2943442335,0.0,2.68041601173,16.0824960704,1.10310033488,0.0,1.10310033488
 07/22  19:00:00,43.6020400203,2.09661675148,22.7340710926,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,51.8566879842,2.28100114042,23.4023346676,0.0,2.68041601173,16.0824960704,1.10310298865,0.0,1.10310298865
 07/22  21:00:00,46.4853624627,1.24508028774,11.6649299988,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,38.5397923246,0.477170080527,4.48727006791,0.0,2.68041601173,16.0824960704,1.10314840061,0.0,1.10314840061
 07/22  23:00:00,42.621063513,0.919481377758,8.126229959,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,37.0190180432,0.353459318909,3.09020654807,0.0,2.68041601173,16.0824960704,1.10302534444,0.0,1.10302534444
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,38.1400167935,0.530188978364,4.03447563894,0.0,2.68041601173,16.0824960704,1.10297574097,0.0,1.10297574097
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303045666,0.0,1.10303045666
 07/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  07:00:00,24.2027695432,0.675877948566,4.75553941847,0.0,2.68041601173,16.0824960704,1.1029787527,0.0,1.1029787527
 07/23  08:00:00,34.0845375438,1.77439524161,13.538790126,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,37.2949617996,1.99101725803,16.5325923653,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,37.424251147,1.87686957245,16.7760293983,0.0,2.68041601173,16.0824960704,1.10280643389,0.0,1.10280643389
 07/23  11:00:00,41.9473023032,2.22755395006,20.9483961769,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,37.9858285371,1.80705986858,17.4074164923,0.0,2.68041601173,16.0824960704,1.10303627432,0.0,1.10303627432
 07/23  13:00:00,43.1875019141,2.19843595136,22.2177137866,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,43.1087468525,2.14886534239,22.1885293339,0.0,2.68041601173,16.0824960704,1.10305644439,0.0,1.10305644439
 07/23  15:00:00,46.3888512633,2.35734851266,25.2601505745,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,45.5983708994,2.27775668497,24.5492620382,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  17:00:00,49.8768123763,2.61543009958,28.4900301005,0.0,2.68041601173,16.0824960704,1.10296330055,0.0,1.10296330055
 07/23  18:00:00,45.7783651279,2.32020608514,24.6868068665,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,47.3681869717,2.51779939453,26.079035401,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  20:00:00,48.2937333587,2.08030417196,20.0400770106,0.0,2.68041601173,16.0824960704,1.10296489533,0.0,1.10296489533
 07/23  21:00:00,49.1867961518,1.41675592579,14.1946880498,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  22:00:00,45.5070284073,1.12646324761,10.8052129835,0.0,2.68041601173,16.0824960704,1.10297558394,0.0,1.10297558394
 07/23  23:00:00,44.6772080776,1.06779159039,10.034064311,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,38.7503391691,0.494843046473,4.68014394642,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,50.9121431004,1.1735911568,10.8023677439,0.0,2.68041601173,21.4433280938,1.10299114702,0.0,1.10299114702
 07/24  02:00:00,42.5866522025,0.353459318909,3.2970086839,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,40.3164467666,0.176729659455,1.20353290754,0.0,2.68041601173,21.4433280938,1.10296497597,0.0,1.10296497597
 07/24  04:00:00,41.8714379801,0.353459318909,2.58179446158,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306328463,0.0,1.10306328463
 07/24  06:00:00,57.9859024908,4.04151514447,27.131787135,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,82.9780029194,3.50940327711,30.6958738456,0.0,16.0824960704,32.6817896323,1.10348724517,0.0,1.10348724517
 07/24  08:00:00,172.353159936,6.19848439993,47.4954348441,0.0,48.2474882111,70.4033123869,2.18795001747,0.0,2.18795001747
 07/24  09:00:00,170.198874698,6.67161147611,53.2165939587,0.0,48.2474882111,62.0547409583,1.1041856941,0.0,1.1041856941
 07/24  10:00:00,172.381273417,6.90911317457,57.0880843854,0.0,48.2474882111,60.1281475517,2.18849478059,0.0,2.18849478059
 07/24  11:00:00,179.143872059,7.17979277534,61.6534100199,0.0,48.2474882111,62.0547409583,2.18875666615,0.0,2.18875666615
 07/24  12:00:00,184.282002212,7.13957775587,67.3761036997,0.0,48.2474882111,61.5103924513,2.18974421337,0.0,2.18974421337
 07/24  13:00:00,197.979668175,8.67710700989,77.3863973959,0.0,48.2474882111,63.6602354638,2.18950781635,0.0,2.18950781635
 07/24  14:00:00,198.184522582,8.84429219584,80.9561545296,0.0,48.2474882111,60.1281475517,2.18840927188,0.0,2.18840927188
 07/24  15:00:00,205.264235995,10.166802018,86.7133581202,0.0,48.2474882111,60.1281475517,1.10389680048,0.0,1.10389680048
 07/24  16:00:00,215.704546192,13.7897747341,90.6408054906,0.0,48.2474882111,63.0180376616,2.18865447396,0.0,2.18865447396
 07/24  17:00:00,198.901350264,10.3023303115,88.2699676381,0.0,37.5258241642,62.7947880557,2.18773136682,0.0,2.18773136682
 07/24  18:00:00,141.417602114,6.99432132948,71.5925016197,0.0,26.8041601173,36.0181789539,1.10356943663,0.0,1.10356943663
 07/24  19:00:00,130.341377693,6.14575108479,63.9336386514,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/24  20:00:00,105.836689793,4.38549732159,49.8697005857,0.0,16.0824960704,28.0885557216,1.10336606335,0.0,1.10336606335
 07/24  21:00:00,101.108645308,3.76758676005,39.6419622665,0.0,16.0824960704,26.8041601173,1.10308364373,0.0,1.10308364373
 07/24  22:00:00,51.4448066231,0.924256192389,8.90395021937,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  23:00:00,48.1433087699,0.889627800938,8.31749676928,0.0,2.68041601173,21.4433280938,1.10295458169,0.0,1.10295458169
 07/24  24:00:00,44.7513233673,0.560839822339,5.25429934531,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  01:00:00,47.9104018815,0.888431900205,8.08578578167,0.0,2.68041601173,21.4433280938,1.10300337268,0.0,1.10300337268
 07/25  02:00:00,44.306843989,0.530188978364,4.84047081104,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,47.8262044265,0.890823701671,7.99919652523,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,40.6718075853,0.176729659455,1.55889372622,0.0,2.68041601173,21.4433280938,1.10301684662,0.0,1.10301684662
 07/25  05:00:00,39.3737420886,0.531807659795,4.62733421744,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,61.3617533915,4.26107334238,30.2880798377,0.0,5.36083202345,21.4433280938,1.10303966796,0.0,1.10303966796
 07/25  07:00:00,86.296594469,3.69469178051,33.8291768917,0.0,16.0824960704,32.6817896323,1.10344410876,0.0,1.10344410876
 07/25  08:00:00,180.101658006,7.15767519233,54.284742122,0.0,48.2474882111,70.4033123869,1.10408419499,0.0,1.10408419499
 07/25  09:00:00,177.948011384,7.57371161978,60.0636305003,0.0,48.2474882111,62.0547409583,2.18831670295,0.0,2.18831670295
 07/25  10:00:00,180.189969336,7.7397353084,64.0661581706,0.0,48.2474882111,60.1281475517,1.10421862264,0.0,1.10421862264
 07/25  11:00:00,188.910765345,8.1216068754,70.4784892059,0.0,48.2474882111,62.0547409583,2.18911064908,0.0,2.18911064908
 07/25  12:00:00,190.166104604,7.93416374907,72.465620098,0.0,48.2474882111,61.5103924513,3.27458497274,0.0,3.27458497274
 07/25  13:00:00,199.692908578,9.33308885807,78.4436559506,0.0,48.2474882111,63.6602354638,2.18941797756,0.0,2.18941797756
 07/25  14:00:00,199.528334379,9.31433271358,81.8299258088,0.0,48.2474882111,60.1281475517,2.18808405328,0.0,2.18808405328
 07/25  15:00:00,204.446322948,10.9292622023,85.1329848893,0.0,48.2474882111,60.1281475517,1.10395949079,0.0,1.10395949079
 07/25  16:00:00,210.767963437,14.0439369095,85.4500605608,0.0,48.2474882111,63.0180376616,2.18904341664,0.0,2.18904341664
 07/25  17:00:00,192.148760469,10.6531155391,81.1665926154,0.0,37.5258241642,62.7947880557,1.10372109022,0.0,1.10372109022
 07/25  18:00:00,135.007058087,7.03009998667,65.1461789356,0.0,26.8041601173,36.0181789539,1.10352365215,0.0,1.10352365215
 07/25  19:00:00,118.065435208,5.30137663438,52.5020706168,0.0,26.8041601173,33.4493877451,1.10335894899,0.0,1.10335894899
 07/25  20:00:00,96.048184018,3.94684845144,40.5198436805,0.0,16.0824960704,28.0885557216,1.1034101399,0.0,1.1034101399
 07/25  21:00:00,96.9312203119,3.63765698472,35.5944670454,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/25  22:00:00,47.3485909872,0.530188978364,5.20180179742,0.0,5.36083202345,21.4433280938,1.1030489587,0.0,1.1030489587
 07/25  23:00:00,49.493834001,1.03220742923,9.5254423721,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  24:00:00,40.5774925076,0.176827250399,1.46448105751,0.0,2.68041601173,21.4433280938,1.10296430001,0.0,1.10296430001
 07/26  01:00:00,42.1733464476,0.353459318909,2.88370292907,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,43.4528330517,0.530188978364,3.98645987368,0.0,2.68041601173,21.4433280938,1.10302501626,0.0,1.10302501626
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,41.6897006002,0.353459318909,2.40005708161,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,35.5773546418,0.176729659455,1.18602477093,0.0,5.36083202345,21.4433280938,1.1031305883,0.0,1.1031305883
 07/26  06:00:00,54.3389486031,4.0725779666,23.4537704251,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  07:00:00,77.6387785807,3.38951688348,25.4765359005,0.0,16.0824960704,32.6817896323,1.10349939579,0.0,1.10349939579
 07/26  08:00:00,164.60795126,5.72165451342,40.2270560542,0.0,48.2474882111,70.4033123869,2.18825889634,0.0,2.18825889634
 07/26  09:00:00,164.030368696,6.59300964349,47.1266897895,0.0,48.2474882111,62.0547409583,1.10410941705,0.0,1.10410941705
 07/26  10:00:00,166.35691154,6.88371535346,51.0891203301,0.0,48.2474882111,60.1281475517,2.18831730155,0.0,2.18831730155
 07/26  11:00:00,172.368705509,7.18399811925,54.8740381261,0.0,48.2474882111,62.0547409583,2.18905353739,0.0,2.18905353739
 07/26  12:00:00,174.820849525,7.12308868904,57.9314400797,0.0,48.2474882111,61.5103924513,2.18970541445,0.0,2.18970541445
 07/26  13:00:00,185.780309619,8.52043662267,65.3437092274,0.0,48.2474882111,63.6602354638,3.27449172201,0.0,3.27449172201
 07/26  14:00:00,180.396375599,8.37300396761,63.6392957742,0.0,48.2474882111,60.1281475517,1.1040649832,0.0,1.1040649832
 07/26  15:00:00,183.177957832,9.12652638741,65.6673555878,0.0,48.2474882111,60.1281475517,2.18802312511,0.0,2.18802312511
 07/26  16:00:00,192.454921505,10.1807600428,71.0001954952,0.0,48.2474882111,63.0180376616,1.1042897719,0.0,1.1042897719
 07/26  17:00:00,172.705766714,8.94106173632,63.435652664,0.0,37.5258241642,62.7947880557,2.18781177984,0.0,2.18781177984
 07/26  18:00:00,110.881425081,5.1975141341,42.853131782,0.0,26.8041601173,36.0181789539,1.1035551142,0.0,1.1035551142
 07/26  19:00:00,101.808453379,4.74156601969,36.8048994024,0.0,26.8041601173,33.4493877451,1.10333349611,0.0,1.10333349611
 07/26  20:00:00,83.4672310921,3.66682884997,28.218910356,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/26  21:00:00,84.065465023,3.36346641085,23.0029023304,0.0,16.0824960704,26.8041601173,1.10322604069,0.0,1.10322604069
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296194074,0.0,1.10296194074
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296431779,0.0,1.10296431779
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296314363,0.0,1.10296314363
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  06:00:00,48.8964514391,3.93966886387,18.1441823639,0.0,5.36083202345,21.4433280938,1.10310521409,0.0,1.10310521409
 07/27  07:00:00,72.3687656899,3.49324465186,20.1027952413,0.0,16.0824960704,32.6817896323,1.103431947,0.0,1.103431947
 07/27  08:00:00,159.924814535,6.08477060145,35.1808032414,0.0,48.2474882111,70.4033123869,1.10397886426,0.0,1.10397886426
 07/27  09:00:00,157.979630109,6.3403203086,41.3286405367,0.0,48.2474882111,62.0547409583,2.18826322255,0.0,2.18826322255
 07/27  10:00:00,159.223494727,6.44127791413,44.3981409565,0.0,48.2474882111,60.1281475517,2.18816357878,0.0,2.18816357878
 07/27  11:00:00,164.648520569,6.61250835325,47.7253429524,0.0,48.2474882111,62.0547409583,2.18887102307,0.0,2.18887102307
 07/27  12:00:00,165.634539159,6.48942315358,49.3787952489,0.0,48.2474882111,61.5103924513,2.18960585449,0.0,2.18960585449
 07/27  13:00:00,173.318195484,7.64407535256,53.7579563626,0.0,48.2474882111,63.6602354638,2.1896032432,0.0,2.1896032432
 07/27  14:00:00,172.606369384,7.70363305218,56.5186604754,0.0,48.2474882111,60.1281475517,2.18825665554,0.0,2.18825665554
