Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/27  15:00:00,176.545879004,8.41511213808,59.7466910086,0.0,48.2474882111,60.1281475517,1.10404332217,0.0,1.10404332217
 07/27  16:00:00,183.118032804,9.32342699117,62.5206398463,0.0,48.2474882111,63.0180376616,2.188888638,0.0,2.188888638
 07/27  17:00:00,171.657630979,8.81728927628,62.5112893887,0.0,37.5258241642,62.7947880557,1.10379116145,0.0,1.10379116145
 07/27  18:00:00,119.05089062,5.87442017737,50.3456912777,0.0,26.8041601173,36.0181789539,1.10358841701,0.0,1.10358841701
 07/27  19:00:00,109.032121115,5.11603479205,43.6540983666,0.0,26.8041601173,33.4493877451,1.10335478336,0.0,1.10335478336
 07/27  20:00:00,85.8528355206,3.73482538262,30.5365182518,0.0,16.0824960704,28.0885557216,1.10338031911,0.0,1.10338031911
 07/27  21:00:00,84.206977925,3.37740139751,23.1304802458,0.0,16.0824960704,26.8041601173,1.10306954298,0.0,1.10306954298
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  23:00:00,40.1658727159,0.176729659455,1.0529588568,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,41.3671704408,0.353459318909,2.07752692228,0.0,2.68041601173,21.4433280938,1.10296536414,0.0,1.10296536414
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296276738,0.0,1.10296276738
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301952111,0.0,1.10301952111
 07/28  06:00:00,49.7794458114,3.88883138037,19.0780142197,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,74.7328732602,3.15591272527,22.8042347382,0.0,16.0824960704,32.6817896323,1.10336009115,0.0,1.10336009115
 07/28  08:00:00,160.9391926,5.48708066249,36.7928712452,0.0,48.2474882111,70.4033123869,2.18805431582,0.0,2.18805431582
 07/28  09:00:00,158.069610346,6.10848760424,41.6504534779,0.0,48.2474882111,62.0547409583,1.10417547945,0.0,1.10417547945
 07/28  10:00:00,160.26740363,6.32158314067,45.5617446322,0.0,48.2474882111,60.1281475517,2.18844113381,0.0,2.18844113381
 07/28  11:00:00,167.820986829,6.7992746222,50.7110429437,0.0,48.2474882111,62.0547409583,2.18917571006,0.0,2.18917571006
 07/28  12:00:00,167.188476604,6.5902770427,50.8318788052,0.0,48.2474882111,61.5103924513,2.18981346796,0.0,2.18981346796
 07/28  13:00:00,174.775222544,7.6560809702,55.2029778047,0.0,48.2474882111,63.6602354638,3.27432735979,0.0,3.27432735979
 07/28  14:00:00,172.954913645,7.68239410596,56.8884436822,0.0,48.2474882111,60.1281475517,1.10411107479,0.0,1.10411107479
 07/28  15:00:00,173.832229893,8.04982168138,57.398332355,0.0,48.2474882111,60.1281475517,2.18810854089,0.0,2.18810854089
 07/28  16:00:00,175.240661577,8.28264450706,55.6840511033,0.0,48.2474882111,63.0180376616,2.18861454476,0.0,2.18861454476
 07/28  17:00:00,161.64609546,8.1153441286,53.201699017,0.0,37.5258241642,62.7947880557,1.10371636891,0.0,1.10371636891
 07/28  18:00:00,108.808635725,5.46473727149,40.5131192882,0.0,26.8041601173,36.0181789539,1.10358455068,0.0,1.10358455068
 07/28  19:00:00,97.3209919871,4.3745470589,32.6844569717,0.0,26.8041601173,33.4493877451,1.10335529369,0.0,1.10335529369
 07/28  20:00:00,79.6012354757,3.4451402664,24.5746033232,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/28  21:00:00,82.5437752564,3.26140688517,21.5832720895,0.0,16.0824960704,26.8041601173,1.10324315642,0.0,1.10324315642
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296407253,0.0,1.10296407253
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296301776,0.0,1.10296301776
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296339211,0.0,1.10296339211
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,48.5980528585,3.68580779069,18.0802569152,0.0193879412768,5.36083202345,21.4433280938,1.10311995874,0.0,1.10311995874
 07/29  07:00:00,55.946273477,3.34795904007,20.5436748598,0.104456948171,5.36083202345,26.5809105114,1.10319467967,0.0,1.10319467967
 07/29  08:00:00,86.1890413219,3.82042842213,24.2564679557,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/29  09:00:00,92.3447289096,3.93150497291,28.053386685,0.0,26.8041601173,33.5472370403,1.10340476259,0.0,1.10340476259
 07/29  10:00:00,94.0670510376,3.94112253457,30.7293879546,0.0,26.8041601173,32.583940337,1.10346621466,0.0,1.10346621466
 07/29  11:00:00,97.974494063,3.88686687307,32.4433943339,0.0,26.8041601173,34.8316326447,1.10364659812,0.0,1.10364659812
 07/29  12:00:00,100.33938102,4.10629471023,35.873249058,0.0,26.8041601173,33.5472370403,1.10353196608,0.0,1.10353196608
 07/29  13:00:00,99.5099766189,4.2632746879,37.4556558881,0.0,26.8041601173,30.9784458315,1.10344832281,0.0,1.10344832281
 07/29  14:00:00,66.3418413264,3.69948303571,33.2609668706,0.0,8.04124803518,21.3317032909,1.10334253142,0.0,1.10334253142
 07/29  15:00:00,65.4147939666,3.643620249,33.6741779018,0.0,8.04124803518,20.0473076865,1.10326525953,0.0,1.10326525953
 07/29  16:00:00,69.7084591971,3.98148359605,37.3088808842,0.0,8.04124803518,20.3684065876,1.1032916532,0.0,1.1032916532
 07/29  17:00:00,60.7894579609,3.92638424776,36.1651281303,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/29  18:00:00,41.5698329387,2.33187630985,20.4666044527,0.0,2.68041601173,16.0824960704,1.10309036814,0.0,1.10309036814
 07/29  19:00:00,37.972380001,2.07933161702,17.1216962077,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  20:00:00,39.1326207864,1.51108286734,11.4481857428,0.0,2.68041601173,16.0824960704,1.10307235048,0.0,1.10307235048
 07/29  21:00:00,36.3520368132,0.353459318909,2.42322531812,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296362287,0.0,1.10296362287
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292023655,0.0,1.10292023655
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292985347,0.0,1.10292985347
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  06:00:00,23.3741565952,0.889627800938,3.71317661811,0.0,2.68041601173,16.0824960704,1.10286242728,0.0,1.10286242728
 07/30  07:00:00,32.1087404638,2.0778345747,11.2595537129,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,38.6797038222,2.61079858218,17.2975530638,0.0,2.68041601173,16.0824960704,1.102931002,0.0,1.102931002
 07/30  09:00:00,36.1895379025,2.1202960413,15.297889685,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,40.8941481642,2.60350056809,19.5192954199,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,35.1702273758,1.87951112614,14.5193640735,0.0,2.68041601173,16.0824960704,1.10303917034,0.0,1.10303917034
 07/30  12:00:00,36.073599391,1.90460424815,15.3976429666,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,38.7141310519,2.13627876936,17.8065001064,0.0,2.68041601173,16.0824960704,1.10317279113,0.0,1.10317279113
 07/30  14:00:00,39.7109609971,2.16320702433,18.7764017965,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,39.3420084919,2.04459215794,18.5260641578,0.0,2.68041601173,16.0824960704,1.10297967805,0.0,1.10297967805
 07/30  16:00:00,43.5594874588,2.43647679181,22.3516584908,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  17:00:00,41.3362177733,2.27562678502,20.2892388121,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,42.316205278,2.44335698718,21.1014961146,0.0,2.68041601173,16.0824960704,1.10298444359,0.0,1.10298444359
 07/30  19:00:00,38.4598683018,2.24472899386,17.4437871317,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,35.4918554991,1.22633449811,8.09216882479,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,34.687354084,0.176729659455,0.935272248384,0.0,2.68041601173,16.0824960704,1.10304643273,0.0,1.10304643273
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292967574,0.0,1.10292967574
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029608882,0.0,1.1029608882
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296355812,0.0,1.10296355812
 07/31  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  06:00:00,34.9781058756,3.31405535199,3.98209576275,0.86935454954,5.36083202345,21.4433280938,1.10303930261,0.0,1.10303930261
 07/31  07:00:00,60.9551301664,3.23979805768,8.04382943574,0.898776876286,16.0824960704,32.6817896323,1.1035071117,0.0,1.1035071117
 07/31  08:00:00,138.951251705,4.46980361056,15.8222074021,0.0,48.2474882111,70.4033123869,1.10403158557,0.0,1.10403158557
 07/31  09:00:00,135.88975916,4.57951183776,20.9995780585,0.0,48.2474882111,62.0547409583,2.18841883592,0.0,2.18841883592
 07/31  10:00:00,138.484052612,4.65746193306,25.4425148216,0.0,48.2474882111,60.1281475517,1.10414980772,0.0,1.10414980772
 07/31  11:00:00,142.923062279,4.8805078285,27.7318851871,0.0,48.2474882111,62.0547409583,2.18894711006,0.0,2.18894711006
 07/31  12:00:00,144.292761627,4.85756475349,29.6688761167,0.0,48.2474882111,61.5103924513,3.27463271874,0.0,3.27463271874
 07/31  13:00:00,154.210429691,5.83123138448,36.4630345374,0.0,48.2474882111,63.6602354638,2.1895101648,0.0,2.1895101648
 07/31  14:00:00,153.196464752,5.82075837715,38.9916305175,0.0,48.2474882111,60.1281475517,1.10411334403,0.0,1.10411334403
 07/31  15:00:00,155.7057047,6.18851872836,41.1331101146,0.0,48.2474882111,60.1281475517,2.18814601896,0.0,2.18814601896
 07/31  16:00:00,163.79593372,7.10440494837,45.4175628054,0.0,48.2474882111,63.0180376616,2.18871414647,0.0,2.18871414647
 07/31  17:00:00,152.657535386,6.91025182257,45.4182312494,0.0,37.5258241642,62.7947880557,1.10373976837,0.0,1.10373976837
 07/31  18:00:00,103.763630924,4.85184243501,36.0810093241,0.0,26.8041601173,36.0181789539,1.10351425783,0.0,1.10351425783
 07/31  19:00:00,93.5172461086,4.11694269697,29.1383154552,0.0,26.8041601173,33.4493877451,1.10333669384,0.0,1.10333669384
 07/31  20:00:00,74.6667897041,3.32102214577,17.2969423389,0.0,16.0824960704,28.0885557216,1.10339245565,0.0,1.10339245565
 07/31  21:00:00,73.5386175419,3.21546816859,12.6240530916,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296389647,0.0,1.10296389647
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029634645,0.0,1.1029634645
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029612823,0.0,1.1029612823
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306519001,0.0,1.10306519001
 08/01  06:00:00,36.38430539,3.31738520067,5.20872206282,1.0455979151,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,64.2497738401,3.21759620917,11.1458959221,1.11355591207,16.0824960704,32.6817896323,1.10351525487,0.0,1.10351525487
 08/01  08:00:00,143.07292972,4.64783061315,19.7658584147,0.0,48.2474882111,70.4033123869,2.18792613326,0.0,2.18792613326
 08/01  09:00:00,138.326751077,4.74129412008,23.2747876936,0.0,48.2474882111,62.0547409583,1.10416150654,0.0,1.10416150654
 08/01  10:00:00,141.448648385,4.79169853773,28.2728739908,0.0,48.2474882111,60.1281475517,2.18842554968,0.0,2.18842554968
 08/01  11:00:00,149.553880205,5.0664228914,34.17678805,0.0,48.2474882111,62.0547409583,2.18923428836,0.0,2.18923428836
 08/01  12:00:00,152.847716461,5.12708479158,37.9543109124,0.0,48.2474882111,61.5103924513,2.18960304599,0.0,2.18960304599
 08/01  13:00:00,163.650873088,6.2032316678,45.5314776515,0.0,48.2474882111,63.6602354638,2.18961593319,0.0,2.18961593319
 08/01  14:00:00,161.859827106,6.19414433323,47.2816069156,0.0,48.2474882111,60.1281475517,2.18842601646,0.0,2.18842601646
 08/01  15:00:00,165.422877029,6.79711544022,50.2416857314,0.0,48.2474882111,60.1281475517,1.10399388996,0.0,1.10399388996
 08/01  16:00:00,167.934110633,6.75606795262,49.9040767135,0.0,48.2474882111,63.0180376616,2.18850474415,0.0,2.18850474415
 08/01  17:00:00,152.630868245,6.13015586043,46.1716600708,0.0,37.5258241642,62.7947880557,1.10381048382,0.0,1.10381048382
 08/01  18:00:00,102.610391986,4.05036119103,35.7292516299,0.0,26.8041601173,36.0181789539,1.10365365285,0.0,1.10365365285
 08/01  19:00:00,98.7442773813,3.89179500206,34.5904944228,0.0,26.8041601173,33.4493877451,1.10345447873,0.0,1.10345447873
 08/01  20:00:00,83.0488753522,3.35015644246,25.6498936903,0.0,16.0824960704,28.0885557216,1.10346164256,0.0,1.10346164256
 08/01  21:00:00,77.7027568783,3.21430761836,16.7893529782,0.0,16.0824960704,26.8041601173,1.10306389599,0.0,1.10306389599
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296337799,0.0,1.10296337799
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295919576,0.0,1.10295919576
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296311175,0.0,1.10296311175
 08/02  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,40.2306918058,3.40474036985,9.47944691452,0.533904310013,5.36083202345,21.4433280938,1.10303326925,0.0,1.10303326925
 08/02  07:00:00,65.0873482469,3.25828645341,12.4597843873,0.596551609492,16.0824960704,32.6817896323,1.10342128555,0.0,1.10342128555
 08/02  08:00:00,144.891010063,5.02091033631,21.210859035,0.0,48.2474882111,70.4033123869,1.10412620059,0.0,1.10412620059
 08/02  09:00:00,140.456195567,5.10167267149,25.0438536316,0.0,48.2474882111,62.0547409583,2.18818257839,0.0,2.18818257839
 08/02  10:00:00,142.093884773,5.12492085343,28.5848880626,0.0,48.2474882111,60.1281475517,1.10426188145,0.0,1.10426188145
 08/02  11:00:00,151.252032448,5.38286243451,35.5585007496,0.0,48.2474882111,62.0547409583,2.18869734774,0.0,2.18869734774
 08/02  12:00:00,153.93072303,5.33663044247,38.8277718306,0.0,48.2474882111,61.5103924513,3.27424326587,0.0,3.27424326587
 08/02  13:00:00,162.028168971,6.2787442651,43.8332609374,0.0,48.2474882111,63.6602354638,2.18955429723,0.0,2.18955429723
 08/02  14:00:00,158.790086826,6.13993439868,44.2660765702,0.0,48.2474882111,60.1281475517,1.10399005123,0.0,1.10399005123
 08/02  15:00:00,161.967276747,6.5720827119,47.0111181782,0.0,48.2474882111,60.1281475517,2.18797370647,0.0,2.18797370647
 08/02  16:00:00,169.56073075,7.52890746258,50.7578573208,0.0,48.2474882111,63.0180376616,2.18872814448,0.0,2.18872814448
 08/02  17:00:00,155.674955605,7.22949660299,48.1164066882,0.0,37.5258241642,62.7947880557,1.10376374014,0.0,1.10376374014
 08/02  18:00:00,104.881678854,4.79675849937,37.2541411897,0.0,26.8041601173,36.0181789539,1.10351436606,0.0,1.10351436606
 08/02  19:00:00,94.4753413112,4.20081786757,30.0125354872,0.0,26.8041601173,33.4493877451,1.10331805185,0.0,1.10331805185
 08/02  20:00:00,76.5315907958,3.31653978055,19.1662257958,0.0,16.0824960704,28.0885557216,1.10337722604,0.0,1.10337722604
 08/02  21:00:00,75.0526461218,3.20456182231,14.1489880178,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296336242,0.0,1.10296336242
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296060395,0.0,1.10296060395
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296309495,0.0,1.10296309495
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311247851,0.0,1.10311247851
 08/03  06:00:00,36.5661875518,3.34612125483,5.6366777577,0.770788327844,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  07:00:00,62.7849145804,3.25577073082,9.81471424656,0.941703806336,16.0824960704,32.6817896323,1.10348107594,0.0,1.10348107594
 08/03  08:00:00,141.561196521,4.81463329761,18.0873225313,0.0,48.2474882111,70.4033123869,1.10403512432,0.0,1.10403512432
 08/03  09:00:00,138.354466584,4.87862044425,23.1651768761,0.0,48.2474882111,62.0547409583,2.18835880118,0.0,2.18835880118
 08/03  10:00:00,142.481406953,4.95308284648,29.1442482493,0.0,48.2474882111,60.1281475517,2.18835802353,0.0,2.18835802353
 08/03  11:00:00,149.210605414,5.22469294762,33.6752432029,0.0,48.2474882111,62.0547409583,2.18892161443,0.0,2.18892161443
 08/03  12:00:00,152.684135034,5.24826632537,37.6695479519,0.0,48.2474882111,61.5103924513,2.18965298078,0.0,2.18965298078
 08/03  13:00:00,162.837073111,6.33461597783,44.5862933638,0.0,48.2474882111,63.6602354638,2.18960674746,0.0,2.18960674746
 08/03  14:00:00,159.976694244,6.23663303319,45.3559853538,0.0,48.2474882111,60.1281475517,2.18824614767,0.0,2.18824614767
 08/03  15:00:00,164.247199921,6.75544086985,49.1076831946,0.0,48.2474882111,60.1281475517,1.10403161612,0.0,1.10403161612
 08/03  16:00:00,171.05870611,7.71104178222,52.0736983614,0.0,48.2474882111,63.0180376616,2.18884347666,0.0,2.18884347666
 08/03  17:00:00,157.255022258,7.32903572878,49.5969342153,0.0,37.5258241642,62.7947880557,1.10376822053,0.0,1.10376822053
 08/03  18:00:00,107.298652432,5.05058244038,39.4172908263,0.0,26.8041601173,36.0181789539,1.10356459907,0.0,1.10356459907
 08/03  19:00:00,97.2924967997,4.22912486583,32.8013839774,0.0,26.8041601173,33.4493877451,1.10333326277,0.0,1.10333326277
 08/03  20:00:00,81.1840831075,3.35319886311,23.7820590249,0.0,16.0824960704,28.0885557216,1.10342437511,0.0,1.10342437511
 08/03  21:00:00,80.9435949786,3.23397858182,20.010520115,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311172439,0.0,1.10311172439
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296291678,0.0,1.10296291678
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029619294,0.0,1.1029619294
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306571664,0.0,1.10306571664
 08/04  06:00:00,39.3561324827,3.47627680833,8.78732284969,0.27993261326,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,60.9869687144,3.22333945727,8.4995715403,0.491331920134,16.0824960704,32.6817896323,1.1034350719,0.0,1.1034350719
 08/04  08:00:00,139.037726622,4.96376655563,15.4147193741,0.0,48.2474882111,70.4033123869,2.18792658384,0.0,2.18792658384
 08/04  09:00:00,137.846228291,5.13036102196,22.4051980059,0.0,48.2474882111,62.0547409583,1.10410628636,0.0,1.10410628636
 08/04  10:00:00,139.519882774,5.2342595658,25.9015473517,0.0,48.2474882111,60.1281475517,2.18829079043,0.0,2.18829079043
 08/04  11:00:00,144.851295313,5.57041095419,28.9702150958,0.0,48.2474882111,62.0547409583,2.18899232368,0.0,2.18899232368
 08/04  12:00:00,145.176197002,5.33524927292,30.0746269723,0.0,48.2474882111,61.5103924513,2.18961140486,0.0,2.18961140486
 08/04  13:00:00,149.849110306,6.080239434,31.8527071033,0.0,48.2474882111,63.6602354638,3.27429822375,0.0,3.27429822375
 08/04  14:00:00,146.195666618,5.92201830188,31.8895724594,0.0,48.2474882111,60.1281475517,1.10399684513,0.0,1.10399684513
 08/04  15:00:00,147.56756743,5.92136749152,33.2621240818,0.0,48.2474882111,60.1281475517,2.18787142917,0.0,2.18787142917
 08/04  16:00:00,150.807765138,6.15406006226,33.3797391093,0.0,48.2474882111,63.0180376616,1.10446292567,0.0,1.10446292567
 08/04  17:00:00,136.268845816,5.71962679328,30.2201667083,0.0,37.5258241642,62.7947880557,2.18777735592,0.0,2.18777735592
 08/04  18:00:00,90.1710639208,4.12126663569,23.2190181198,0.0,26.8041601173,36.0181789539,1.10358182192,0.0,1.10358182192
 08/04  19:00:00,83.4840861464,3.71689597217,19.5052022177,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/04  20:00:00,70.617326547,3.19391807161,13.374583256,0.0,16.0824960704,28.0885557216,1.10338714551,0.0,1.10338714551
 08/04  21:00:00,70.165386608,3.12508460788,9.34120571838,0.0,16.0824960704,26.8041601173,1.10308552011,0.0,1.10308552011
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295933536,0.0,1.10295933536
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296278258,0.0,1.10296278258
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295860331,0.0,1.10295860331
 08/05  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  06:00:00,35.1771320201,3.22260486346,0.0,5.14192694528,5.36083202345,21.4433280938,1.10303552434,0.0,1.10303552434
 08/05  07:00:00,40.7975710995,3.10214435297,0.0,5.74524411762,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/05  08:00:00,64.6603642244,3.10214435297,1.19145359477,2.25462133262,26.8041601173,31.2995447326,1.10332415093,0.0,1.10332415093
 08/05  09:00:00,70.3032143499,3.105383679,5.68418173105,1.15381168815,26.8041601173,33.5472370403,1.10358486991,0.0,1.10358486991
 08/05  10:00:00,72.5403289058,3.10700493335,9.53762349535,0.499159928697,26.8041601173,32.583940337,1.10350076178,0.0,1.10350076178
 08/05  11:00:00,77.8039314319,3.1038328865,13.0277828829,0.0280828063771,26.8041601173,34.8316326447,1.10363393609,0.0,1.10363393609
 08/05  12:00:00,78.9780389334,3.17095900343,15.4472426783,0.0,26.8041601173,33.5472370403,1.10355372127,0.0,1.10355372127
 08/05  13:00:00,79.1748693681,3.34316584412,18.0406574811,0.0,26.8041601173,30.9784458315,1.1034893461,0.0,1.1034893461
 08/05  14:00:00,51.4300082961,3.22550671598,18.82311016,0.0,8.04124803518,21.3317032909,1.10334857491,0.0,1.10334857491
 08/05  15:00:00,50.0555301216,3.12845828303,18.8300760228,0.0,8.04124803518,20.0473076865,1.1032670009,0.0,1.1032670009
 08/05  16:00:00,51.3589835474,3.26608356385,19.6748052666,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/05  17:00:00,45.5282448932,3.43977878424,21.3905205262,0.0,2.68041601173,18.0090894769,1.10305023051,0.0,1.10305023051
 08/05  18:00:00,34.6355753252,2.25204910109,13.6121740479,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  19:00:00,32.0458454826,2.06925221942,11.205241087,0.0,2.68041601173,16.0824960704,1.1030924191,0.0,1.1030924191
 08/05  20:00:00,31.0703194712,0.530188978364,1.89944498335,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031162159,0.0,1.1031162159
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296228748,0.0,1.10296228748
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292896478,0.0,1.10292896478
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292863829,0.0,1.10292863829
 08/06  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296071887,0.0,1.10296071887
 08/06  07:00:00,19.7219717993,0.536168482029,0.414451141117,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,25.2409694025,2.40784724149,4.0617699848,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  09:00:00,27.5512240179,2.25067435392,6.52919748781,0.0,2.68041601173,16.0824960704,1.10298482188,0.0,1.10298482188
 08/06  10:00:00,29.8902427196,2.24599209105,8.87289845234,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,22.4920626703,0.680588798749,3.0401216954,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  12:00:00,19.959632865,0.179121460921,1.00915922791,0.0,2.68041601173,16.0824960704,1.10299959319,0.0,1.10299959319
 08/06  13:00:00,28.7151497494,1.46559812263,8.47819945053,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,27.2252181583,1.13681014403,7.31705583805,0.0,2.68041601173,16.0824960704,1.10311128769,0.0,1.10311128769
 08/06  15:00:00,28.2557158444,1.31473843182,8.16962523642,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,32.6085099304,2.14740258896,11.6897551652,0.0,2.68041601173,16.0824960704,1.10298341679,0.0,1.10298341679
 08/06  17:00:00,32.3324834552,2.410732711,11.150398568,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  18:00:00,24.363768729,1.04960483866,4.54281171418,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,23.9929916521,1.06755336113,4.15408611481,0.0,2.68041601173,16.0824960704,1.10296041472,0.0,1.10296041472
 08/06  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302875046,0.0,1.10302875046
 08/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291825353,0.0,1.10291825353
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029615617,0.0,1.1029615617
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301914595,0.0,1.10301914595
 08/07  06:00:00,34.3871303028,3.16314251777,0.0,4.41138757368,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  07:00:00,59.5529731618,3.11384326122,3.55109745489,4.11530664898,16.0824960704,32.6817896323,1.1031854296,0.0,1.1031854296
 08/07  08:00:00,134.349709638,3.91392685053,11.3136755996,0.462866496296,48.2474882111,70.4033123869,2.18793719916,0.0,2.18793719916
 08/07  09:00:00,129.415488843,3.82800702087,15.2760522797,0.000760278911124,48.2474882111,62.0547409583,1.10415526063,0.0,1.10415526063
 08/07  10:00:00,129.741907303,3.71155902064,17.6462724252,0.0,48.2474882111,60.1281475517,2.18838204274,0.0,2.18838204274
 08/07  11:00:00,136.665603342,3.90571635557,22.4492177228,0.0,48.2474882111,62.0547409583,2.18908226731,0.0,2.18908226731
 08/07  12:00:00,138.168179913,3.86575533478,24.5361038219,0.0,48.2474882111,61.5103924513,2.18969081912,0.0,2.18969081912
 08/07  13:00:00,145.615496469,4.82559230773,28.8737403923,0.0,48.2474882111,63.6602354638,3.27440856611,0.0,3.27440856611
 08/07  14:00:00,144.159776485,4.86987548054,30.9058251473,0.0,48.2474882111,60.1281475517,1.10403044654,0.0,1.10403044654
 08/07  15:00:00,147.259234716,5.16833770718,33.7068211514,0.0,48.2474882111,60.1281475517,2.18793370588,0.0,2.18793370588
 08/07  16:00:00,154.700216301,5.98559279592,37.4406575382,0.0,48.2474882111,63.0180376616,1.10449401205,0.0,1.10449401205
 08/07  17:00:00,143.899004623,5.96437794514,37.6055743641,0.0,37.5258241642,62.7947880557,2.18782830006,0.0,2.18782830006
 08/07  18:00:00,96.0923956141,4.12875538666,29.1328610622,0.0,26.8041601173,36.0181789539,1.10349305931,0.0,1.10349305931
 08/07  19:00:00,85.226481217,3.36809806401,21.5963951965,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/07  20:00:00,74.0148492334,3.14560954859,14.353081132,0.0,16.0824960704,28.0885557216,1.10340842474,0.0,1.10340842474
 08/07  21:00:00,72.8304417876,3.10634866995,12.024996836,0.0,16.0824960704,26.8041601173,1.10309393587,0.0,1.10309393587
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296263124,0.0,1.10296263124
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295943255,0.0,1.10295943255
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296253782,0.0,1.10296253782
 08/08  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  06:00:00,39.384341129,3.28891772447,8.0872662674,1.19555692574,5.36083202345,21.4433280938,1.10303844187,0.0,1.10303844187
 08/08  07:00:00,64.2428976836,3.16984490185,10.8306835105,1.46964347447,16.0824960704,32.6817896323,1.10344583962,0.0,1.10344583962
 08/08  08:00:00,142.658711662,4.37256150545,19.6269094645,0.0,48.2474882111,70.4033123869,1.10407038249,0.0,1.10407038249
 08/08  09:00:00,139.274241344,4.49300216285,24.4705699177,0.0,48.2474882111,62.0547409583,2.18826008284,0.0,2.18826008284
 08/08  10:00:00,141.86031336,4.6069151375,28.8693223652,0.0,48.2474882111,60.1281475517,1.10417521321,0.0,1.10417521321
 08/08  11:00:00,149.437655478,5.0124493439,34.1145368706,0.0,48.2474882111,62.0547409583,2.18898497234,0.0,2.18898497234
 08/08  12:00:00,150.973241179,5.09606864811,36.1108517744,0.0,48.2474882111,61.5103924513,3.27431209475,0.0,3.27431209475
 08/08  13:00:00,160.572072181,6.13021851275,42.5256898988,0.0,48.2474882111,63.6602354638,2.18949996731,0.0,2.18949996731
 08/08  14:00:00,158.176564787,6.06535318579,43.7271357447,0.0,48.2474882111,60.1281475517,1.10410570053,0.0,1.10410570053
 08/08  15:00:00,162.174920338,6.53958214432,47.251262337,0.0,48.2474882111,60.1281475517,2.18809103717,0.0,2.18809103717
 08/08  16:00:00,171.507673973,7.55130389855,52.6824041075,0.0,48.2474882111,63.0180376616,2.1886663843,0.0,2.1886663843
 08/08  17:00:00,159.377544834,7.36440520616,51.6840873137,0.0,37.5258241642,62.7947880557,1.10371637914,0.0,1.10371637914
 08/08  18:00:00,108.018193666,4.89602987432,40.2913846267,0.0,26.8041601173,36.0181789539,1.10349063032,0.0,1.10349063032
 08/08  19:00:00,95.8187450293,3.77892354012,31.7778335327,0.0,26.8041601173,33.4493877451,1.10331618136,0.0,1.10331618136
 08/08  20:00:00,82.147237164,3.26416002548,22.3669185858,0.0,16.0824960704,28.0885557216,1.10336585883,0.0,1.10336585883
 08/08  21:00:00,78.3646885646,3.18617590401,17.4794163789,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296349397,0.0,1.10296349397
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296174169,0.0,1.10296174169
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296204417,0.0,1.10296204417
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307220624,0.0,1.10307220624
 08/09  06:00:00,33.5430967377,3.32204077834,2.06940002516,1.33905572283,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  07:00:00,60.2811132652,3.18953129414,6.71335403821,1.60550213608,16.0824960704,32.6817896323,1.10353507259,0.0,1.10353507259
 08/09  08:00:00,138.520410425,4.63164407856,15.2266606336,0.00286502034647,48.2474882111,70.4033123869,1.10412519812,0.0,1.10412519812
 08/09  09:00:00,136.749192107,4.69847235619,21.7400504875,0.0,48.2474882111,62.0547409583,2.18830436311,0.0,2.18830436311
 08/09  10:00:00,142.669759384,4.81033870595,29.4753448212,0.0,48.2474882111,60.1281475517,2.18821145428,0.0,2.18821145428
 08/09  11:00:00,152.460593244,5.25755611801,36.8923678622,0.0,48.2474882111,62.0547409583,2.1890733816,0.0,2.1890733816
 08/09  12:00:00,155.636215791,5.40264808825,40.4672469466,0.0,48.2474882111,61.5103924513,2.18979036139,0.0,2.18979036139
 08/09  13:00:00,166.270568104,6.57077975272,47.7836245821,0.0,48.2474882111,63.6602354638,2.18974127156,0.0,2.18974127156
 08/09  14:00:00,168.582981652,6.67713509702,53.5217706978,0.0,48.2474882111,60.1281475517,2.18823025515,0.0,2.18823025515
 08/09  15:00:00,174.201095795,7.36705339322,58.4499665453,0.0,48.2474882111,60.1281475517,1.10389437044,0.0,1.10389437044
 08/09  16:00:00,182.92444783,8.37360908598,63.276872777,0.0,48.2474882111,63.0180376616,2.18854156816,0.0,2.18854156816
 08/09  17:00:00,170.607326624,8.13616004082,62.1421142694,0.0,37.5258241642,62.7947880557,1.10371105361,0.0,1.10371105361
 08/09  18:00:00,117.595154658,5.4865114215,49.2778640715,0.0,26.8041601173,36.0181789539,1.1036022809,0.0,1.1036022809
 08/09  19:00:00,102.982323497,4.10621072175,38.614124819,0.0,26.8041601173,33.4493877451,1.10336220207,0.0,1.10336220207
 08/09  20:00:00,90.9846733862,3.40171839929,31.0667964342,0.0,16.0824960704,28.0885557216,1.10338492621,0.0,1.10338492621
 08/09  21:00:00,89.5682790092,3.28217471897,28.5870080085,0.0,16.0824960704,26.8041601173,1.10306914553,0.0,1.10306914553
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296238532,0.0,1.10296238532
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296059828,0.0,1.10296059828
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301696278,0.0,1.10301696278
 08/10  06:00:00,51.218966701,3.81964427155,20.5867222181,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,74.8712400102,3.48476326925,22.6137509442,0.0,16.0824960704,32.6817896323,1.10335019209,0.0,1.10335019209
 08/10  08:00:00,160.465722577,6.0460592393,35.7604226461,0.0,48.2474882111,70.4033123869,2.18799514745,0.0,2.18799514745
 08/10  09:00:00,156.924020795,6.21323005988,40.4001214716,0.0,48.2474882111,62.0547409583,1.10413508129,0.0,1.10413508129
 08/10  10:00:00,157.748976835,6.41581016798,42.9490908104,0.0,48.2474882111,60.1281475517,2.188339755,0.0,2.188339755
 08/10  11:00:00,162.972500352,6.80709977225,45.8547313166,0.0,48.2474882111,62.0547409583,2.18903284728,0.0,2.18903284728
 08/10  12:00:00,163.571075655,6.65654547565,47.1482094224,0.0,48.2474882111,61.5103924513,2.18963838794,0.0,2.18963838794
 08/10  13:00:00,173.193855451,7.84976589405,53.4279257884,0.0,48.2474882111,63.6602354638,3.27432187175,0.0,3.27432187175
 08/10  14:00:00,172.077409817,7.83658625719,55.8567477026,0.0,48.2474882111,60.1281475517,1.10400202773,0.0,1.10400202773
 08/10  15:00:00,176.194241814,8.43947417592,59.3706917814,0.0,48.2474882111,60.1281475517,2.18787543633,0.0,2.18787543633
 08/10  16:00:00,181.820773159,8.94107268567,61.6057345066,0.0,48.2474882111,63.0180376616,1.10446012845,0.0,1.10446012845
 08/10  17:00:00,167.932968991,8.27579010319,59.3281265737,0.0,37.5258241642,62.7947880557,2.18776862349,0.0,2.18776862349
 08/10  18:00:00,112.455605364,5.05772519736,44.5671010013,0.0,26.8041601173,36.0181789539,1.10357610917,0.0,1.10357610917
 08/10  19:00:00,100.857446396,4.10931946153,36.4861389781,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/10  20:00:00,87.4995645721,3.45107313871,27.5323328806,0.0,16.0824960704,28.0885557216,1.10336696222,0.0,1.10336696222
 08/10  21:00:00,84.3481205996,3.28894010856,23.3600842093,0.0,16.0824960704,26.8041601173,1.10308165674,0.0,1.10308165674
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296064686,0.0,1.10296064686
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296227018,0.0,1.10296227018
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296058392,0.0,1.10296058392
 08/11  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  06:00:00,46.4353632992,3.74740323559,15.7982658717,0.0770939805333,5.36083202345,21.4433280938,1.10303263829,0.0,1.10303263829
 08/11  07:00:00,69.5354418684,3.16208156179,17.5136215581,0.0870129517979,16.0824960704,32.6817896323,1.10351411731,0.0,1.10351411731
 08/11  08:00:00,156.315750937,5.48344036332,32.1730698817,0.0,48.2474882111,70.4033123869,1.10403150403,0.0,1.10403150403
 08/11  09:00:00,154.619865126,5.83841915627,38.4707767064,0.0,48.2474882111,62.0547409583,2.18840204578,0.0,2.18840204578
 08/11  10:00:00,157.25468966,6.20335820024,42.6672556033,0.0,48.2474882111,60.1281475517,1.10413452738,0.0,1.10413452738
 08/11  11:00:00,163.921799137,6.59237888177,47.0187509918,0.0,48.2474882111,62.0547409583,2.18889595949,0.0,2.18889595949
 08/11  12:00:00,165.504653434,6.57970211928,49.1586305586,0.0,48.2474882111,61.5103924513,3.27450831436,0.0,3.27450831436
 08/11  13:00:00,173.247638157,7.69454714272,53.6369272452,0.0,48.2474882111,63.6602354638,2.18971781924,0.0,2.18971781924
 08/11  14:00:00,170.630419369,7.5578786772,54.6884648353,0.0,48.2474882111,60.1281475517,1.10405881503,0.0,1.10405881503
 08/11  15:00:00,173.903018593,8.109397237,57.4095454987,0.0,48.2474882111,60.1281475517,2.18799379351,0.0,2.18799379351
 08/11  16:00:00,179.971685929,8.91313557005,59.7845843922,0.0,48.2474882111,63.0180376616,2.18885077014,0.0,2.18885077014
 08/11  17:00:00,166.98870821,8.47697685626,58.1826790399,0.0,37.5258241642,62.7947880557,1.10367097272,0.0,1.10367097272
 08/11  18:00:00,113.686423619,5.44399900132,45.4116454528,0.0,26.8041601173,36.0181789539,1.10355749763,0.0,1.10355749763
 08/11  19:00:00,99.811056324,4.14392556591,35.4051428017,0.0,26.8041601173,33.4493877451,1.10334941528,0.0,1.10334941528
 08/11  20:00:00,83.6398186733,3.41213023746,23.7115298831,0.0,16.0824960704,28.0885557216,1.10341047503,0.0,1.10341047503
 08/11  21:00:00,78.2066884725,3.26282559566,17.2447665951,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.102962673,0.0,1.102962673
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296116798,0.0,1.10296116798
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296205912,0.0,1.10296205912
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311390485,0.0,1.10311390485
 08/12  06:00:00,49.1059313886,3.46541414419,18.696461022,0.131456011026,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,57.2786602905,3.34302343092,21.686583401,0.298870829692,5.36083202345,26.5809105114,1.10318848343,0.0,1.10318848343
 08/12  08:00:00,89.7837592344,3.67709377596,27.9945205144,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/12  09:00:00,96.7846002114,3.80613325243,32.6186297073,0.0,26.8041601173,33.5472370403,1.10345458535,0.0,1.10345458535
 08/12  10:00:00,99.2917013306,3.88165846512,36.0135023171,0.0,26.8041601173,32.583940337,1.10351448395,0.0,1.10351448395
 08/12  11:00:00,104.85626397,3.99465721562,39.2173738984,0.0,26.8041601173,34.8316326447,1.10351672428,0.0,1.10351672428
 08/12  12:00:00,108.013274983,4.32259823235,43.3308394986,0.0,26.8041601173,33.5472370403,1.10357210508,0.0,1.10357210508
 08/12  13:00:00,108.458952118,4.55389828558,46.1140077891,0.0,26.8041601173,30.9784458315,1.10348263931,0.0,1.10348263931
 08/12  14:00:00,76.8825481877,3.98866985059,43.512486917,0.0,8.04124803518,21.3317032909,1.10336619093,0.0,1.10336619093
 08/12  15:00:00,78.3714687039,4.01173331871,46.2627395694,0.0,8.04124803518,20.0473076865,1.10323017841,0.0,1.10323017841
 08/12  16:00:00,81.3997740172,4.28788964452,48.6937896558,0.0,8.04124803518,20.3684065876,1.10330748735,0.0,1.10330748735
 08/12  17:00:00,72.5838626812,4.25451636192,47.6314007365,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/12  18:00:00,44.8573174702,2.36765584115,23.7183094529,0.0,2.68041601173,16.0824960704,1.10309792092,0.0,1.10309792092
 08/12  19:00:00,39.8109880792,1.97209644573,19.0675394572,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  20:00:00,41.0640115111,0.960080484573,8.99591218368,0.0,2.68041601173,16.0824960704,1.10309221241,0.0,1.10309221241
 08/12  21:00:00,37.1383241115,0.353459318909,3.20951261644,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295786992,0.0,1.10295786992
 08/12  23:00:00,35.2189231656,0.176729659455,1.46684132996,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,36.7808232463,0.353459318909,2.85201175118,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029304094,0.0,1.1029304094
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292701567,0.0,1.10292701567
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  06:00:00,26.0175534697,1.03172906894,6.2144722246,0.0,2.68041601173,16.0824960704,1.1029667741,0.0,1.1029667741
 08/13  07:00:00,36.631140526,2.2171491004,15.6426392495,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,40.9131945424,2.51701257727,19.6248297889,0.0,2.68041601173,16.0824960704,1.10298376258,0.0,1.10298376258
 08/13  09:00:00,40.9316457922,2.36212665709,19.7981669589,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,43.7967934684,2.49310240147,22.5323388907,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,42.7103664553,2.26860666878,21.6704076104,0.0,2.68041601173,16.0824960704,1.10305920767,0.0,1.10305920767
 08/13  12:00:00,46.6238995984,2.51813290375,25.3344145185,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,46.1893288527,2.41407787513,25.0038988013,0.0,2.68041601173,16.0824960704,1.10317728192,0.0,1.10317728192
 08/13  14:00:00,49.3908357125,2.59403766933,28.025445867,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,47.1839853666,2.36396522063,26.0486679698,0.0,2.68041601173,16.0824960704,1.10297985911,0.0,1.10297985911
 08/13  16:00:00,50.3728317925,2.56181265086,29.0396669654,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  17:00:00,48.7624596404,2.46943893674,27.5216685274,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,49.8259870122,2.54508081518,28.5095540209,0.0,2.68041601173,16.0824960704,1.10298272223,0.0,1.10298272223
 08/13  19:00:00,40.3068910683,1.91081101387,19.6247278782,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  20:00:00,48.9729548586,1.60257384052,16.2623621752,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,47.3944075407,1.24499983691,12.5740555276,0.0,2.68041601173,16.0824960704,1.10306126181,0.0,1.10306126181
 08/13  22:00:00,44.7015213317,1.00385987171,10.1223092838,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  23:00:00,44.2888397757,1.00864347464,9.70484412485,0.0,2.68041601173,16.0824960704,1.10297905532,0.0,1.10297905532
 08/13  24:00:00,41.3118324089,0.706918637818,7.02956159488,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,50.8091841416,1.15591819085,10.7170817511,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  02:00:00,43.5556794509,0.441824148636,4.17767110265,0.0,2.68041601173,21.4433280938,1.10301865422,0.0,1.10301865422
 08/14  03:00:00,44.3289258366,0.530188978364,4.86255265858,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  04:00:00,44.3096237458,0.530188978364,4.8432505678,0.0,2.68041601173,21.4433280938,1.10296335234,0.0,1.10296335234
 08/14  05:00:00,44.950403447,0.596274269247,5.20486229971,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  06:00:00,59.9011441691,4.08976936174,28.998774596,0.0,5.36083202345,21.4433280938,1.10303661339,0.0,1.10303661339
 08/14  07:00:00,83.6187968386,3.79612415752,31.0499468844,0.0,16.0824960704,32.6817896323,1.10348701036,0.0,1.10348701036
 08/14  08:00:00,174.585134978,6.98905166698,48.9368426189,0.0,48.2474882111,70.4033123869,1.10399841951,0.0,1.10399841951
 08/14  09:00:00,171.179519699,7.30528941068,53.5635610244,0.0,48.2474882111,62.0547409583,2.18833217916,0.0,2.18833217916
 08/14  10:00:00,172.543077409,7.59595970491,56.5630418476,0.0,48.2474882111,60.1281475517,1.10410095305,0.0,1.10410095305
