Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/14  11:00:00,179.128838956,8.103641401,60.7145282914,0.0,48.2474882111,62.0547409583,2.18882215254,0.0,2.18882215254
 08/14  12:00:00,182.421293579,8.0387169318,64.6162558909,0.0,48.2474882111,61.5103924513,3.27439525006,0.0,3.27439525006
 08/14  13:00:00,193.116844637,9.28285351835,71.91782735,0.0,48.2474882111,63.6602354638,2.18963775987,0.0,2.18963775987
 08/14  14:00:00,189.776292145,9.3554694933,72.0367467947,0.0,48.2474882111,60.1281475517,1.10402375338,0.0,1.10402375338
 08/14  15:00:00,194.886737884,10.1417124679,76.3609495591,0.0,48.2474882111,60.1281475517,2.18792064397,0.0,2.18792064397
 08/14  16:00:00,203.521332873,11.029030667,81.2183362393,0.0,48.2474882111,63.0180376616,2.18877118457,0.0,2.18877118457
 08/14  17:00:00,187.974751357,10.2571429452,77.3885560982,0.0,37.5258241642,62.7947880557,1.10377910274,0.0,1.10377910274
 08/14  18:00:00,131.157221658,6.65034103283,61.6761014595,0.0,26.8041601173,36.0181789539,1.10352634222,0.0,1.10352634222
 08/14  19:00:00,112.802978797,4.89171917163,47.6492716693,0.0,26.8041601173,33.4493877451,1.10332553733,0.0,1.10332553733
 08/14  20:00:00,97.8862971848,3.75556825644,35.1472370423,0.0,16.0824960704,28.0885557216,1.10338304268,0.0,1.10338304268
 08/14  21:00:00,92.6909542514,3.52184111814,31.4700168515,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/14  22:00:00,43.2837633112,0.176729659455,1.49043344041,0.0,5.36083202345,21.4433280938,1.10301723639,0.0,1.10301723639
 08/14  23:00:00,42.2371847535,0.353459318909,2.94754123493,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,43.4591186583,0.530340082656,3.99259437597,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295899141,0.0,1.10295899141
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102962104,0.0,1.102962104
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311256071,0.0,1.10311256071
 08/15  06:00:00,47.8181794915,3.91684259139,17.0868489199,0.00188776889538,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  07:00:00,74.6029510251,3.50449821429,22.3257270141,0.0,16.0824960704,32.6817896323,1.10347892396,0.0,1.10347892396
 08/15  08:00:00,165.465623748,6.31723940265,40.4891436531,0.0,48.2474882111,70.4033123869,1.10402867153,0.0,1.10402867153
 08/15  09:00:00,161.709543503,6.52931106906,44.8695631701,0.0,48.2474882111,62.0547409583,2.18833428618,0.0,2.18833428618
 08/15  10:00:00,164.322968569,6.87492252689,49.0639701851,0.0,48.2474882111,60.1281475517,2.18832023372,0.0,2.18832023372
 08/15  11:00:00,169.193050436,7.31085537617,51.5715257966,0.0,48.2474882111,62.0547409583,2.18886647921,0.0,2.18886647921
 08/15  12:00:00,170.877983747,7.24975478184,53.8619082084,0.0,48.2474882111,61.5103924513,2.18990999812,0.0,2.18990999812
 08/15  13:00:00,181.563142824,8.57082506503,61.0761539898,0.0,48.2474882111,63.6602354638,2.18951627896,0.0,2.18951627896
 08/15  14:00:00,179.650289062,8.55636230396,62.7098509009,0.0,48.2474882111,60.1281475517,2.18815600919,0.0,2.18815600919
 08/15  15:00:00,182.943590152,9.18034153145,65.3791727635,0.0,48.2474882111,60.1281475517,1.10398232746,0.0,1.10398232746
 08/15  16:00:00,189.64369783,9.96224725956,68.4074846038,0.0,48.2474882111,63.0180376616,2.18872516796,0.0,2.18872516796
 08/15  17:00:00,175.74996935,9.39477636432,66.0261406721,0.0,37.5258241642,62.7947880557,1.10371530136,0.0,1.10371530136
 08/15  18:00:00,122.085122005,6.02214549292,53.2321973469,0.0,26.8041601173,36.0181789539,1.10351411942,0.0,1.10351411942
 08/15  19:00:00,105.805322093,4.4632122685,41.0801218676,0.0,26.8041601173,33.4493877451,1.10334571835,0.0,1.10334571835
 08/15  20:00:00,91.6097184464,3.55415418001,29.0720723803,0.0,16.0824960704,28.0885557216,1.10338970079,0.0,1.10338970079
 08/15  21:00:00,88.2436833613,3.36966548049,27.1749215991,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302296955,0.0,1.10302296955
 08/15  23:00:00,44.4319178207,0.530188978364,4.96554464273,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296227572,0.0,1.10296227572
 08/16  01:00:00,43.8602804834,0.530188978364,4.39390730543,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296018026,0.0,1.10296018026
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307211757,0.0,1.10307211757
 08/16  06:00:00,42.5375978672,3.8830836584,11.8164931936,0.0254208039116,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  07:00:00,64.9757743446,3.34202163141,12.7321430958,0.128883820658,16.0824960704,32.6817896323,1.10345146615,0.0,1.10345146615
 08/16  08:00:00,150.878982585,5.81109084789,26.4086510453,0.0,48.2474882111,70.4033123869,2.18810888112,0.0,2.18810888112
 08/16  09:00:00,148.927243521,6.00210335081,32.6144709071,0.0,48.2474882111,62.0547409583,1.10424679208,0.0,1.10424679208
 08/16  10:00:00,152.578755388,6.32961713916,37.8650623919,0.0,48.2474882111,60.1281475517,2.1883360667,0.0,2.1883360667
 08/16  11:00:00,159.353346398,6.75185029808,42.2908268363,0.0,48.2474882111,62.0547409583,2.18879328915,0.0,2.18879328915
 08/16  12:00:00,160.261378805,6.64294556183,43.8521124866,0.0,48.2474882111,61.5103924513,2.1897198712,0.0,2.1897198712
 08/16  13:00:00,170.042442516,7.84807746502,50.2782012823,0.0,48.2474882111,63.6602354638,2.1894354008,0.0,2.1894354008
 08/16  14:00:00,167.696725995,7.71299279696,51.5996573407,0.0,48.2474882111,60.1281475517,2.18850541905,0.0,2.18850541905
 08/16  15:00:00,170.488263897,8.21055894949,53.8936290911,0.0,48.2474882111,60.1281475517,1.1040264268,0.0,1.1040264268
 08/16  16:00:00,176.032950904,8.84558212006,55.9134028177,0.0,48.2474882111,63.0180376616,2.18855720861,0.0,2.18855720861
 08/16  17:00:00,161.602587819,8.22010775348,53.0534277519,0.0,37.5258241642,62.7947880557,1.10382937772,0.0,1.10382937772
 08/16  18:00:00,108.659461494,5.1733601857,40.6553221433,0.0,26.8041601173,36.0181789539,1.10366834986,0.0,1.10366834986
 08/16  19:00:00,94.309275928,3.98576841351,30.0615195581,0.0,26.8041601173,33.4493877451,1.1034642052,0.0,1.1034642052
 08/16  20:00:00,82.0491917913,3.35007447482,19.7156254304,0.0,16.0824960704,28.0885557216,1.10339086961,0.0,1.10339086961
 08/16  21:00:00,75.1982340087,3.23682357972,14.2623141472,0.0,16.0824960704,26.8041601173,1.10306605591,0.0,1.10306605591
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296169446,0.0,1.10296169446
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029617137,0.0,1.1029617137
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296173774,0.0,1.10296173774
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  06:00:00,32.5660933281,3.33562362692,0.524761061814,1.89310842796,5.36083202345,21.4433280938,1.10303264895,0.0,1.10303264895
 08/17  07:00:00,58.5758354319,3.13081768367,4.61862009189,2.05367185957,16.0824960704,32.6817896323,1.10342088611,0.0,1.10342088611
 08/17  08:00:00,136.50709971,4.55715181167,13.2671345817,0.0235726245229,48.2474882111,70.4033123869,1.10411568454,0.0,1.10411568454
 08/17  09:00:00,135.348472973,4.61414213372,20.423661576,0.0,48.2474882111,62.0547409583,2.18815068191,0.0,2.18815068191
 08/17  10:00:00,141.147721235,4.77498385184,27.9886615262,0.0,48.2474882111,60.1281475517,1.10423882842,0.0,1.10423882842
 08/17  11:00:00,153.412690107,5.3501886673,37.7518321761,0.0,48.2474882111,62.0547409583,2.18863886907,0.0,2.18863886907
 08/17  12:00:00,157.660017142,5.51492463934,42.3787717462,0.0,48.2474882111,61.5103924513,2.18942877073,0.0,2.18942877073
 08/17  13:00:00,169.702961659,6.71653092936,51.0702669603,0.0,48.2474882111,63.6602354638,3.27440183437,0.0,3.27440183437
 08/17  14:00:00,172.406600135,6.81816698948,57.2043572889,0.0,48.2474882111,60.1281475517,1.10393984763,0.0,1.10393984763
 08/17  15:00:00,176.880170456,7.39894582224,61.0971487767,0.0,48.2474882111,60.1281475517,2.18793925603,0.0,2.18793925603
 08/17  16:00:00,180.961792254,8.09378180886,61.5940444785,0.0,48.2474882111,63.0180376616,2.18858979131,0.0,2.18858979131
 08/17  17:00:00,164.777812813,7.54533925058,56.9034212488,0.0,37.5258241642,62.7947880557,1.10370051296,0.0,1.10370051296
 08/17  18:00:00,108.767965348,4.68358571772,41.2536004652,0.0,26.8041601173,36.0181789539,1.10356527328,0.0,1.10356527328
 08/17  19:00:00,94.94046674,3.742613262,30.9358655215,0.0,26.8041601173,33.4493877451,1.10333740296,0.0,1.10333740296
 08/17  20:00:00,84.5448104677,3.24493917122,22.3163794103,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/17  21:00:00,80.0167404634,3.17679440757,19.1408497741,0.0,16.0824960704,26.8041601173,1.10322522207,0.0,1.10322522207
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295832213,0.0,1.10295832213
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296226885,0.0,1.10296226885
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295840398,0.0,1.10295840398
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,39.2815804707,3.35456133295,8.40524165075,0.709177275625,5.36083202345,21.4433280938,1.10310165895,0.0,1.10310165895
 08/18  07:00:00,65.9297604376,3.17947717072,13.1485268545,0.829030615595,16.0824960704,32.6817896323,1.10350977304,0.0,1.10350977304
 08/18  08:00:00,148.595121661,4.80733410988,25.1285468595,0.0,48.2474882111,70.4033123869,1.10394186479,0.0,1.10394186479
 08/18  09:00:00,146.594255406,4.99010508906,31.2934810531,0.0,48.2474882111,62.0547409583,2.18816022375,0.0,2.18816022375
 08/18  10:00:00,150.501773085,5.31902586669,36.7986713612,0.0,48.2474882111,60.1281475517,2.18838095154,0.0,2.18838095154
 08/18  11:00:00,156.622976441,5.79477381926,40.5175333586,0.0,48.2474882111,62.0547409583,1.10435178242,0.0,1.10435178242
 08/18  12:00:00,158.164009227,5.86531064641,42.5323778243,0.0,48.2474882111,61.5103924513,3.2745516785,0.0,3.2745516785
 08/18  13:00:00,168.320676172,7.0667934619,49.3377189416,0.0,48.2474882111,63.6602354638,2.18934643407,0.0,2.18934643407
 08/18  14:00:00,164.639798522,6.93219397797,49.3235286874,0.0,48.2474882111,60.1281475517,2.18799433788,0.0,2.18799433788
 08/18  15:00:00,166.407668829,7.27051840243,50.7530745701,0.0,48.2474882111,60.1281475517,1.10390180331,0.0,1.10390180331
 08/18  16:00:00,171.359676576,7.61572169527,52.4699889138,0.0,48.2474882111,63.0180376616,2.18855492348,0.0,2.18855492348
 08/18  17:00:00,152.712559437,5.97027890678,46.413228216,0.0,37.5258241642,62.7947880557,1.10377868256,0.0,1.10377868256
 08/18  18:00:00,103.413967292,4.15884551549,36.4243426112,0.0,26.8041601173,36.0181789539,1.10354716453,0.0,1.10354716453
 08/18  19:00:00,94.049305938,3.72252858219,30.0647893993,0.0,26.8041601173,33.4493877451,1.10329377126,0.0,1.10329377126
 08/18  20:00:00,83.5691779578,3.26871862798,21.3169674437,0.0,16.0824960704,28.0885557216,1.10341400967,0.0,1.10341400967
 08/18  21:00:00,79.3024404905,3.18991820492,18.4134260039,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300101874,0.0,1.10300101874
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295958378,0.0,1.10295958378
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296236871,0.0,1.10296236871
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307123167,0.0,1.10307123167
 08/19  06:00:00,32.6127586516,3.27295168171,0.0,2.52720675852,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,41.7515809135,3.13916754506,3.61426990204,3.04796083742,5.36083202345,26.5809105114,1.10321989691,0.0,1.10321989691
 08/19  08:00:00,73.3592152012,3.41987169399,10.4776587506,1.3495398126,26.8041601173,31.2995447326,1.10334348046,0.0,1.10334348046
 08/19  09:00:00,81.9170737263,3.46319400665,17.6527585985,0.441283869456,26.8041601173,33.5472370403,1.10354346473,0.0,1.10354346473
 08/19  10:00:00,86.2848396689,3.34684080028,23.5414583203,0.0,26.8041601173,32.583940337,1.10343583755,0.0,1.10343583755
 08/19  11:00:00,92.3815188705,3.40995881633,27.3273271981,0.0,26.8041601173,34.8316326447,1.1036127592,0.0,1.1036127592
 08/19  12:00:00,93.7139598233,3.67350041916,29.6806221524,0.0,26.8041601173,33.5472370403,1.10349588504,0.0,1.10349588504
 08/19  13:00:00,93.3279904432,3.8384407078,31.6985036925,0.0,26.8041601173,30.9784458315,1.10342049767,0.0,1.10342049767
 08/19  14:00:00,65.907594683,3.65152229596,32.8746809669,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/19  15:00:00,65.5032438187,3.47321765618,33.9330303468,0.0,8.04124803518,20.0473076865,1.10324835887,0.0,1.10324835887
 08/19  16:00:00,66.2303755661,3.33588619438,34.4763946548,0.0,8.04124803518,20.3684065876,1.10326046001,0.0,1.10326046001
 08/19  17:00:00,55.6736046334,3.18289834783,31.7927607028,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/19  18:00:00,20.708580935,0.176729659455,1.7604990994,0.0,2.68041601173,16.0824960704,1.10307240678,0.0,1.10307240678
 08/19  19:00:00,24.9923578368,0.353459318909,3.40021300837,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303636229,0.0,1.10303636229
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029632582,0.0,1.1029632582
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296135083,0.0,1.10296135083
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292105444,0.0,1.10292105444
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303291254,0.0,1.10303291254
 08/20  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,26.0609447643,1.56906496994,5.72052761819,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  08:00:00,33.8837252826,2.43310170882,12.6792713975,0.0,2.68041601173,16.0824960704,1.10298517504,0.0,1.10298517504
 08/20  09:00:00,34.5805189405,2.26071525856,13.5484515058,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,37.5547372072,2.43350794875,16.3498770823,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  11:00:00,33.9798643479,1.84293560349,13.3655765682,0.0,2.68041601173,16.0824960704,1.10305081872,0.0,1.10305081872
 08/20  12:00:00,40.6998175907,2.54483712763,19.3836282869,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  13:00:00,37.1494254163,2.11635617407,16.261717066,0.0,2.68041601173,16.0824960704,1.10316225695,0.0,1.10316225695
 08/20  14:00:00,41.9935488692,2.61781087623,20.6043858167,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  15:00:00,37.4747970772,2.05597196564,16.6474729353,0.0,2.68041601173,16.0824960704,1.10298242658,0.0,1.10298242658
 08/20  16:00:00,42.0907263177,2.55737673688,20.7619974046,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,37.7189312941,2.11172683351,16.8358522843,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,41.6481129864,2.6053892984,20.2713715118,0.0,2.68041601173,16.0824960704,1.10298458887,0.0,1.10298458887
 08/20  19:00:00,36.0620329706,1.83969261497,12.9836548461,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,36.1687148919,0.353459318909,2.23990339675,0.0,2.68041601173,16.0824960704,1.10296131437,0.0,1.10296131437
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292647421,0.0,1.10292647421
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295845825,0.0,1.10295845825
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296241607,0.0,1.10296241607
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  06:00:00,31.8763585731,3.28578767186,0.0,1.77797068984,5.36083202345,21.4433280938,1.10308435661,0.0,1.10308435661
 08/21  07:00:00,57.6565802937,3.10214435297,3.8092112683,1.97249887573,16.0824960704,32.6817896323,1.10351901176,0.0,1.10351901176
 08/21  08:00:00,133.66254563,3.77429217664,11.2014947337,0.0275180277761,48.2474882111,70.4033123869,1.10413115098,0.0,1.10413115098
 08/21  09:00:00,128.639004428,3.72205268352,14.6062824805,0.0,48.2474882111,62.0547409583,2.18811311113,0.0,2.18811311113
 08/21  10:00:00,131.109478307,3.89814370124,18.8272587493,0.0,48.2474882111,60.1281475517,2.1883364196,0.0,2.1883364196
 08/21  11:00:00,139.875536676,4.73089073765,24.8339766752,0.0,48.2474882111,62.0547409583,1.10461079557,0.0,1.10461079557
 08/21  12:00:00,143.969497655,4.96896255921,29.2342143395,0.0,48.2474882111,61.5103924513,3.27449095132,0.0,3.27449095132
 08/21  13:00:00,152.036308966,5.9694041737,34.1507410229,0.0,48.2474882111,63.6602354638,2.18931026818,0.0,2.18931026818
 08/21  14:00:00,148.144229045,5.86605858713,33.8940946005,0.0,48.2474882111,60.1281475517,2.18796116462,0.0,2.18796116462
 08/21  15:00:00,150.125007624,6.13568531545,35.6052464518,0.0,48.2474882111,60.1281475517,1.10388607116,0.0,1.10388607116
 08/21  16:00:00,155.503895978,6.254287124,37.9756428875,0.0,48.2474882111,63.0180376616,2.1886458473,0.0,2.1886458473
 08/21  17:00:00,142.307704256,5.97218369667,36.0064682456,0.0,37.5258241642,62.7947880557,1.10376594316,0.0,1.10376594316
 08/21  18:00:00,93.5538994655,4.04141245167,26.6817078486,0.0,26.8041601173,36.0181789539,1.10353607671,0.0,1.10353607671
 08/21  19:00:00,87.6404249762,3.51627644994,21.3948272364,0.0,26.8041601173,33.4493877451,1.10335069702,0.0,1.10335069702
 08/21  20:00:00,78.6923572009,3.18429980131,16.5245655135,0.0,16.0824960704,28.0885557216,1.10340526406,0.0,1.10340526406
 08/21  21:00:00,75.6073950804,3.12976922312,14.7785295756,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029975579,0.0,1.1029975579
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296179256,0.0,1.10296179256
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296211196,0.0,1.10296211196
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306862742,0.0,1.10306862742
 08/22  06:00:00,36.7180441439,3.29779141608,4.78016916065,1.82748335582,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,60.4313909268,3.1116924374,6.28381253692,2.26316015577,16.0824960704,32.6817896323,1.10352431372,0.0,1.10352431372
 08/22  08:00:00,137.339568939,4.1767302093,14.4816568362,0.0219412014001,48.2474882111,70.4033123869,2.18793361215,0.0,2.18793361215
 08/22  09:00:00,134.312285624,4.27392875386,19.7276876062,0.0,48.2474882111,62.0547409583,1.10415933521,0.0,1.10415933521
 08/22  10:00:00,137.195833732,4.49011122011,24.3216466552,0.0,48.2474882111,60.1281475517,2.18841043092,0.0,2.18841043092
 08/22  11:00:00,145.121432827,5.04549849751,29.7652650655,0.0,48.2474882111,62.0547409583,2.18920080909,0.0,2.18920080909
 08/22  12:00:00,148.482512104,5.20515537448,33.5110359725,0.0,48.2474882111,61.5103924513,2.18955402271,0.0,2.18955402271
 08/22  13:00:00,157.688710399,6.24657234371,39.5259742862,0.0,48.2474882111,63.6602354638,2.18955314557,0.0,2.18955314557
 08/22  14:00:00,156.032918171,6.17815300634,41.4706893076,0.0,48.2474882111,60.1281475517,2.18835606776,0.0,2.18835606776
 08/22  15:00:00,158.822352314,6.51931488067,43.9189615768,0.0,48.2474882111,60.1281475517,1.10395611264,0.0,1.10395611264
 08/22  16:00:00,164.912705375,7.08517540954,46.5535639986,0.0,48.2474882111,63.0180376616,2.18841392111,0.0,2.18841392111
 08/22  17:00:00,153.19892388,6.89338219055,45.9764893757,0.0,37.5258241642,62.7947880557,1.10376684455,0.0,1.10376684455
 08/22  18:00:00,102.412267843,4.55350928729,35.02797939,0.0,26.8041601173,36.0181789539,1.10361053148,0.0,1.10361053148
 08/22  19:00:00,95.0319499951,3.79603095966,28.5065977457,0.0,26.8041601173,33.4493877451,1.10341607727,0.0,1.10341607727
 08/22  20:00:00,84.6579055572,3.22801905298,22.4463946181,0.0,16.0824960704,28.0885557216,1.10343079264,0.0,1.10343079264
 08/22  21:00:00,81.6824589435,3.16558422601,20.8177784357,0.0,16.0824960704,26.8041601173,1.10306756149,0.0,1.10306756149
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296253868,0.0,1.10296253868
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295887748,0.0,1.10295887748
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296260299,0.0,1.10296260299
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  06:00:00,40.4567717804,3.33175625088,9.41339848415,0.89901683398,5.36083202345,21.4433280938,1.10303342762,0.0,1.10303342762
 08/23  07:00:00,66.4354159117,3.1256494953,13.4140773351,1.12296328464,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/23  08:00:00,144.416752373,4.54505032259,21.2124613588,0.0,48.2474882111,70.4033123869,2.18796015578,0.0,2.18796015578
 08/23  09:00:00,140.627876389,4.7315223797,25.5856847456,0.0,48.2474882111,62.0547409583,2.18826895648,0.0,2.18826895648
 08/23  10:00:00,144.784996568,5.12069529534,31.2802254158,0.0,48.2474882111,60.1281475517,1.1041824161,0.0,1.1041824161
 08/23  11:00:00,153.395145123,5.72417989312,37.3602959662,0.0,48.2474882111,62.0547409583,2.18919378674,0.0,2.18919378674
 08/23  12:00:00,156.140452254,5.85445810585,40.5196733913,0.0,48.2474882111,61.5103924513,2.18979872956,0.0,2.18979872956
 08/23  13:00:00,166.33294176,7.05109361567,47.3656843758,0.0,48.2474882111,63.6602354638,3.27426118039,0.0,3.27426118039
 08/23  14:00:00,165.799136652,7.05277940163,50.3622813933,0.0,48.2474882111,60.1281475517,1.10408313642,0.0,1.10408313642
 08/23  15:00:00,169.254292933,7.5534978653,53.3167192106,0.0,48.2474882111,60.1281475517,2.18803734773,0.0,2.18803734773
 08/23  16:00:00,175.791502465,8.20435459091,56.3131819078,0.0,48.2474882111,63.0180376616,1.10428267624,0.0,1.10428267624
 08/23  17:00:00,161.809182414,7.69669286548,53.7834372346,0.0,37.5258241642,62.7947880557,2.18778440106,0.0,2.18778440106
 08/23  18:00:00,107.545513885,4.88161611927,39.8331186,0.0,26.8041601173,36.0181789539,1.10353682562,0.0,1.10353682562
 08/23  19:00:00,98.4460682319,4.01522968427,31.7015172578,0.0,26.8041601173,33.4493877451,1.10338421173,0.0,1.10338421173
 08/23  20:00:00,87.8564008953,3.32613582638,25.5467731828,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/23  21:00:00,83.6610303864,3.21942941355,22.7425046911,0.0,16.0824960704,26.8041601173,1.10320722902,0.0,1.10320722902
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296265934,0.0,1.10296265934
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296013123,0.0,1.10296013123
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296276242,0.0,1.10296276242
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,41.3756793953,3.34983169063,7.68150668507,1.06440747487,5.36083202345,21.4433280938,1.10307405448,0.0,1.10307405448
 08/24  07:00:00,63.7899659958,3.10214435297,10.8500639424,1.06503190366,16.0824960704,32.6817896323,1.1035187175,0.0,1.1035187175
 08/24  08:00:00,141.222035889,4.32498705043,18.2378081468,0.0,48.2474882111,70.4033123869,1.10412942671,0.0,1.10412942671
 08/24  09:00:00,137.873689174,4.29048416123,23.2725357491,0.0,48.2474882111,62.0547409583,2.18800405533,0.0,2.18800405533
 08/24  10:00:00,142.020084518,4.57057149851,29.0654371621,0.0,48.2474882111,60.1281475517,2.18834321114,0.0,2.18834321114
 08/24  11:00:00,151.784109161,5.21807858923,36.2553613087,0.0,48.2474882111,62.0547409583,1.10461682565,0.0,1.10461682565
 08/24  12:00:00,153.321936306,4.95264701422,38.6029685352,0.0,48.2474882111,61.5103924513,3.27451689379,0.0,3.27451689379
 08/24  13:00:00,159.605195223,5.64963374811,42.0393977063,0.0,48.2474882111,63.6602354638,2.18933260102,0.0,2.18933260102
 08/24  14:00:00,160.277088918,6.09555002143,45.7974630394,0.0,48.2474882111,60.1281475517,2.18798482635,0.0,2.18798482635
 08/24  15:00:00,164.748870495,6.88938829823,49.4754063401,0.0,48.2474882111,60.1281475517,1.10389929628,0.0,1.10389929628
 08/24  16:00:00,168.503355493,7.29829011564,49.9310994109,0.0,48.2474882111,63.0180376616,2.18855667877,0.0,2.18855667877
 08/24  17:00:00,150.095010235,5.71047225202,44.0554856685,0.0,37.5258241642,62.7947880557,1.10378109324,0.0,1.10378109324
 08/24  18:00:00,100.877306148,3.8061951412,34.2403318412,0.0,26.8041601173,36.0181789539,1.10355028128,0.0,1.10355028128
 08/24  19:00:00,93.4265621461,3.522759137,27.1744817193,0.0,26.8041601173,33.4493877451,1.10329702241,0.0,1.10329702241
 08/24  20:00:00,84.1345786546,3.19414997746,21.956936791,0.0,16.0824960704,28.0885557216,1.10341869196,0.0,1.10341869196
 08/24  21:00:00,83.4137247074,3.14397524126,22.5706531844,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300277963,0.0,1.10300277963
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295837036,0.0,1.10295837036
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296273031,0.0,1.10296273031
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307394895,0.0,1.10307394895
 08/25  06:00:00,41.6258574039,3.33608079851,7.67485049518,1.33499256551,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,64.1952343669,3.10560921234,10.9855814485,1.33131790929,16.0824960704,32.6817896323,1.10347633382,0.0,1.10347633382
 08/25  08:00:00,140.029977022,4.47434013465,16.8963961958,0.0,48.2474882111,70.4033123869,2.18798527477,0.0,2.18798527477
 08/25  09:00:00,136.039698003,4.62714572252,21.1018830174,0.0,48.2474882111,62.0547409583,1.10418744157,0.0,1.10418744157
 08/25  10:00:00,140.571585061,5.01850182647,27.1690073772,0.0,48.2474882111,60.1281475517,2.18846935982,0.0,2.18846935982
 08/25  11:00:00,151.071371577,5.63355294164,35.1271493714,0.0,48.2474882111,62.0547409583,2.18897041743,0.0,2.18897041743
 08/25  12:00:00,157.308363091,5.83856775147,41.7034745826,0.0,48.2474882111,61.5103924513,2.18962645218,0.0,2.18962645218
 08/25  13:00:00,168.66784144,7.08164216261,49.6700355086,0.0,48.2474882111,63.6602354638,2.18935828983,0.0,2.18935828983
 08/25  14:00:00,167.987093308,7.07132288128,52.5316945703,0.0,48.2474882111,60.1281475517,2.18843631055,0.0,2.18843631055
 08/25  15:00:00,172.89220249,7.60549136497,56.9026352678,0.0,48.2474882111,60.1281475517,1.10399600174,0.0,1.10399600174
 08/25  16:00:00,174.330228768,7.73000834617,55.3262544555,0.0,48.2474882111,63.0180376616,2.18850237438,0.0,2.18850237438
 08/25  17:00:00,149.443116076,5.8633858565,43.2506779055,0.0,37.5258241642,62.7947880557,1.10380740374,0.0,1.10380740374
 08/25  18:00:00,95.7013134864,3.95808563817,28.912448683,0.0,26.8041601173,36.0181789539,1.10364939335,0.0,1.10364939335
 08/25  19:00:00,92.1849388485,3.61504580753,23.3732384178,0.0,26.8041601173,33.4493877451,1.10344973223,0.0,1.10344973223
 08/25  20:00:00,82.0959708947,3.22912354856,19.88335546,0.0,16.0824960704,28.0885557216,1.10337761893,0.0,1.10337761893
 08/25  21:00:00,79.6113234768,3.16757186962,18.7446553255,0.0,16.0824960704,26.8041601173,1.10306072413,0.0,1.10306072413
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296279198,0.0,1.10296279198
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029610122,0.0,1.1029610122
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296297643,0.0,1.10296297643
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,47.5209565719,3.30073881424,14.1584796645,0.78180454847,5.36083202345,21.4433280938,1.10303064189,0.0,1.10303064189
 08/26  07:00:00,52.7207561038,3.10785648416,16.5556329275,1.10708406329,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,81.398585573,3.19115852055,19.9202559263,0.175026182185,26.8041601173,31.2995447326,1.1033394791,0.0,1.1033394791
 08/26  09:00:00,84.9181824266,3.10214719122,21.4561979837,0.0,26.8041601173,33.5472370403,1.10357793195,0.0,1.10357793195
 08/26  10:00:00,86.216833018,3.15577274251,23.6645197271,0.0,26.8041601173,32.583940337,1.10348546415,0.0,1.10348546415
 08/26  11:00:00,91.3743083466,3.44577713752,26.284298353,0.0,26.8041601173,34.8316326447,1.10363611078,0.0,1.10363611078
 08/26  12:00:00,93.1222616908,3.73196726372,29.0304571754,0.0,26.8041601173,33.5472370403,1.10354250724,0.0,1.10354250724
 08/26  13:00:00,94.6656341455,4.03111553577,32.8434725669,0.0,26.8041601173,30.9784458315,1.10347555769,0.0,1.10347555769
 08/26  14:00:00,65.4001861276,3.80267032323,32.2161243842,0.0,8.04124803518,21.3317032909,1.10332508272,0.0,1.10332508272
 08/26  15:00:00,63.5042151088,3.6203794268,31.7868398663,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/26  16:00:00,64.9641910637,3.620724106,32.9253722408,0.0,8.04124803518,20.3684065876,1.10325948991,0.0,1.10325948991
 08/26  17:00:00,55.1183178003,3.45413760415,30.9662346134,0.0,2.68041601173,18.0090894769,1.1030297158,0.0,1.1030297158
 08/26  18:00:00,38.2642388558,2.05473093927,17.4381557403,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,39.6082973268,1.70992606622,14.1923524178,0.0,2.68041601173,16.0824960704,1.10307819759,0.0,1.10307819759
 08/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309524471,0.0,1.10309524471
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296257483,0.0,1.10296257483
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029282604,0.0,1.1029282604
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298340361,0.0,1.10298340361
 08/27  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,27.9528856604,1.47719133794,7.70434214625,0.0,2.68041601173,16.0824960704,1.10298319841,0.0,1.10298319841
 08/27  08:00:00,37.2727139857,2.43149247919,16.0698693303,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,37.7262431821,2.25817443396,16.6967165719,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,39.8210761089,2.43669075538,18.6130331773,0.0,2.68041601173,16.0824960704,1.1029638868,0.0,1.1029638868
 08/27  11:00:00,38.2997509897,2.1809485298,17.3474502837,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  12:00:00,42.1388109985,2.49743824802,20.8700205743,0.0,2.68041601173,16.0824960704,1.10306269248,0.0,1.10306269248
 08/27  13:00:00,41.7137500325,2.38542843428,20.556969422,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  14:00:00,44.5336188375,2.54561593762,23.2166507236,0.0,2.68041601173,16.0824960704,1.10306333748,0.0,1.10306333748
 08/27  15:00:00,43.2160386304,2.31810690418,22.12657955,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,45.5129266743,2.45909992509,24.282474573,0.0,2.68041601173,16.0824960704,1.10298031615,0.0,1.10298031615
 08/27  17:00:00,43.6592053639,2.28513663768,22.60271655,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,45.5419139527,2.4482506996,24.3223110769,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,41.7438267544,1.73851623176,16.2992916798,0.0,2.68041601173,16.0824960704,1.10298416032,0.0,1.10298416032
 08/27  20:00:00,44.9211985849,1.18457586694,10.1612705418,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,35.1435761503,0.176729659455,1.39149431467,0.0,2.68041601173,16.0824960704,1.10302908266,0.0,1.10302908266
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292830879,0.0,1.10292830879
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296253311,0.0,1.10296253311
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307249283,0.0,1.10307249283
 08/28  06:00:00,46.4544243119,3.49356084633,13.3379252419,0.343004679034,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  07:00:00,70.0285935455,3.21666632664,17.5938369537,0.445364468354,16.0824960704,32.6817896323,1.10345220044,0.0,1.10345220044
 08/28  08:00:00,156.20956224,5.04712422213,32.5031973259,0.0,48.2474882111,70.4033123869,2.18812733199,0.0,2.18812733199
 08/28  09:00:00,155.153499337,5.53676641819,39.3060636551,0.0,48.2474882111,62.0547409583,1.10426347725,0.0,1.10426347725
 08/28  10:00:00,160.338748896,6.24154727104,45.713125768,0.0,48.2474882111,60.1281475517,2.18838052932,0.0,2.18838052932
 08/28  11:00:00,168.699674259,6.95536993051,51.4336350653,0.0,48.2474882111,62.0547409583,2.18885821905,0.0,2.18885821905
 08/28  12:00:00,170.56914663,6.96836971516,53.8344561588,0.0,48.2474882111,61.5103924513,2.18981144761,0.0,2.18981144761
 08/28  13:00:00,181.18959522,8.03142276048,61.2420086903,0.0,48.2474882111,63.6602354638,2.18953888063,0.0,2.18953888063
 08/28  14:00:00,179.969107308,8.23561452034,63.349416931,0.0,48.2474882111,60.1281475517,2.18842111129,0.0,2.18842111129
 08/28  15:00:00,183.862707774,9.06817781305,66.410454104,0.0,48.2474882111,60.1281475517,1.10389582273,0.0,1.10389582273
 08/28  16:00:00,190.543584355,9.50158928785,69.7680291004,0.0,48.2474882111,63.0180376616,2.18869683188,0.0,2.18869683188
 08/28  17:00:00,176.031006682,8.68776436041,67.0141900074,0.0,37.5258241642,62.7947880557,2.18768302453,0.0,2.18768302453
 08/28  18:00:00,121.557779477,5.68627251903,53.0407277927,0.0,26.8041601173,36.0181789539,1.10354205136,0.0,1.10354205136
 08/28  19:00:00,111.143318207,4.43769247409,41.5089711101,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/28  20:00:00,90.4928605077,3.48451263663,28.0248559849,0.0,16.0824960704,28.0885557216,1.10342295036,0.0,1.10342295036
 08/28  21:00:00,84.405433886,3.31215301758,23.3941845867,0.0,16.0824960704,26.8041601173,1.10307282078,0.0,1.10307282078
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296248327,0.0,1.10296248327
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102962935,0.0,1.102962935
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296297558,0.0,1.10296297558
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,43.2634504506,3.50170848574,10.1011004846,0.380707935528,5.36083202345,21.4433280938,1.10303823062,0.0,1.10303823062
 08/29  07:00:00,65.0501129065,3.21911810537,12.5335839423,0.524685062153,16.0824960704,32.6817896323,1.10349495206,0.0,1.10349495206
 08/29  08:00:00,147.378091082,5.26056530197,23.4582850883,0.0,48.2474882111,70.4033123869,1.10401490187,0.0,1.10401490187
 08/29  09:00:00,149.279948211,5.5423581599,33.4269207871,0.0,48.2474882111,62.0547409583,2.1883825516,0.0,2.1883825516
 08/29  10:00:00,155.640589387,6.18402494672,41.0724885831,0.0,48.2474882111,60.1281475517,1.1041319242,0.0,1.1041319242
 08/29  11:00:00,165.393895356,6.96627073199,48.116955361,0.0,48.2474882111,62.0547409583,2.18890671212,0.0,2.18890671212
 08/29  12:00:00,168.987460376,7.07095024148,52.1501893777,0.0,48.2474882111,61.5103924513,3.27456797855,0.0,3.27456797855
 08/29  13:00:00,180.1765674,8.20467343868,60.0557301922,0.0,48.2474882111,63.6602354638,2.18946585744,0.0,2.18946585744
 08/29  14:00:00,180.827232365,8.44852216811,63.9946343404,0.0,48.2474882111,60.1281475517,1.10409140386,0.0,1.10409140386
 08/29  15:00:00,185.985367077,9.25287257084,68.3484186491,0.0,48.2474882111,60.1281475517,2.18807064897,0.0,2.18807064897
 08/29  16:00:00,189.210541224,9.34450375055,68.5920715067,0.0,48.2474882111,63.0180376616,2.18895552369,0.0,2.18895552369
 08/29  17:00:00,169.483049577,7.9008410119,61.2531562513,0.0,37.5258241642,62.7947880557,1.10371807194,0.0,1.10371807194
 08/29  18:00:00,112.577981293,4.70553645085,45.0416656771,0.0,26.8041601173,36.0181789539,1.10349403371,0.0,1.10349403371
 08/29  19:00:00,105.733272315,4.07141838202,36.4651993102,0.0,26.8041601173,33.4493877451,1.10332080727,0.0,1.10332080727
 08/29  20:00:00,92.5507758763,3.47452673459,30.0927572556,0.0,16.0824960704,28.0885557216,1.10337313587,0.0,1.10337313587
 08/29  21:00:00,88.5628107414,3.32594172433,27.5377727353,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296483555,0.0,1.10296483555
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,40.3903403637,0.176729659455,1.27742650458,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  01:00:00,41.8444971836,0.353459318909,2.55485366507,0.0,2.68041601173,21.4433280938,1.10300058756,0.0,1.10300058756
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296361944,0.0,1.10296361944
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307704719,0.0,1.10307704719
 08/30  06:00:00,48.1273292931,3.81103038128,14.8751273594,0.161238007686,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,67.5369925926,3.27794797084,15.128182505,0.358136320032,16.0824960704,32.6817896323,1.10349453449,0.0,1.10349453449
 08/30  08:00:00,153.282901703,5.66493963405,28.9587213773,0.0,48.2474882111,70.4033123869,2.18788417428,0.0,2.18788417428
 08/30  09:00:00,152.20564441,5.97813994375,35.9168352032,0.0,48.2474882111,62.0547409583,1.10414168094,0.0,1.10414168094
 08/30  10:00:00,156.351083413,6.48477076362,41.4822367927,0.0,48.2474882111,60.1281475517,2.18838975229,0.0,2.18838975229
 08/30  11:00:00,163.341365445,7.09292664699,45.9377695342,0.0,48.2474882111,62.0547409583,2.18920106065,0.0,2.18920106065
 08/30  12:00:00,164.950998156,7.08145898268,48.1032184168,0.0,48.2474882111,61.5103924513,2.18957620886,0.0,2.18957620886
 08/30  13:00:00,173.608096514,8.15490562208,53.5370271231,0.0,48.2474882111,63.6602354638,2.18959265725,0.0,2.18959265725
 08/30  14:00:00,171.868872823,8.20156108867,55.2832358775,0.0,48.2474882111,60.1281475517,2.18840518006,0.0,2.18840518006
 08/30  15:00:00,174.400779973,8.79177989419,57.2249242222,0.0,48.2474882111,60.1281475517,1.10398451801,0.0,1.10398451801
 08/30  16:00:00,179.614163019,9.15443142803,59.1857656245,0.0,48.2474882111,63.0180376616,2.18848924907,0.0,2.18848924907
 08/30  17:00:00,165.47529697,8.37913533127,56.7671093243,0.0,37.5258241642,62.7947880557,1.10380446675,0.0,1.10380446675
 08/30  18:00:00,111.995815923,5.44210181474,43.7229349434,0.0,26.8041601173,36.0181789539,1.10364861116,0.0,1.10364861116
 08/30  19:00:00,108.388520803,4.29755003406,36.4269828126,0.0,26.8041601173,33.4493877451,1.10345074705,0.0,1.10345074705
 08/30  20:00:00,90.3395503426,3.4612328138,27.8948256427,0.0,16.0824960704,28.0885557216,1.1033800362,0.0,1.1033800362
 08/30  21:00:00,84.4824041805,3.28297582197,23.5003320768,0.0,16.0824960704,26.8041601173,1.10306259979,0.0,1.10306259979
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296360838,0.0,1.10296360838
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296075274,0.0,1.10296075274
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296376262,0.0,1.10296376262
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  06:00:00,35.995690995,3.48205600966,2.62013456027,0.613566880376,5.36083202345,21.4433280938,1.10303380629,0.0,1.10303380629
 08/31  07:00:00,60.2689503596,3.16083767147,7.61580336888,0.719583522509,16.0824960704,32.6817896323,1.10342505869,0.0,1.10342505869
 08/31  08:00:00,141.690424297,5.10696262832,17.9242209765,0.0,48.2474882111,70.4033123869,1.10413369851,0.0,1.10413369851
 08/31  09:00:00,140.674906435,5.29739121663,25.0668459547,0.0,48.2474882111,62.0547409583,2.18820399921,0.0,2.18820399921
 08/31  10:00:00,145.217349838,5.82043202489,31.0128419557,0.0,48.2474882111,60.1281475517,1.10427688304,0.0,1.10427688304
 08/31  11:00:00,154.333889849,6.4712190996,37.5520014857,0.0,48.2474882111,62.0547409583,2.18873469307,0.0,2.18873469307
 08/31  12:00:00,158.556261281,6.5405211217,42.2494194025,0.0,48.2474882111,61.5103924513,3.2743222619,0.0,3.2743222619
 08/31  13:00:00,168.295458554,7.72546590804,48.6538288775,0.0,48.2474882111,63.6602354638,2.18962150056,0.0,2.18962150056
 08/31  14:00:00,166.386958925,7.68553100083,50.3173520674,0.0,48.2474882111,60.1281475517,1.10402096863,0.0,1.10402096863
 08/31  15:00:00,167.380370247,7.60231077719,51.3939836131,0.0,48.2474882111,60.1281475517,2.18793038783,0.0,2.18793038783
 08/31  16:00:00,170.259609738,7.34742010439,51.6382236669,0.0,48.2474882111,63.0180376616,2.18881374839,0.0,2.18881374839
 08/31  17:00:00,160.918588642,7.52521245585,53.0643238723,0.0,37.5258241642,62.7947880557,1.10365824188,0.0,1.10365824188
 08/31  18:00:00,108.73476828,4.87635007027,41.0276390444,0.0,26.8041601173,36.0181789539,1.10355029802,0.0,1.10355029802
 08/31  19:00:00,102.947649363,3.94091314658,31.3427482601,0.0,26.8041601173,33.4493877451,1.10334849868,0.0,1.10334849868
 08/31  20:00:00,88.9628671536,3.33677394076,26.6426013267,0.0,16.0824960704,28.0885557216,1.10341088005,0.0,1.10341088005
 08/31  21:00:00,87.5569765358,3.23218601018,26.6256942439,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296386369,0.0,1.10296386369
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296296559,0.0,1.10296296559
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296384713,0.0,1.10296384713
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306116587,0.0,1.10306116587
