Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/01  06:00:00,50.2841218583,3.64774139355,14.4332834508,0.455830135899,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  07:00:00,69.4871630532,3.19194110944,16.8891395773,0.633356569675,16.0824960704,32.6817896323,1.10350329567,0.0,1.10350329567
 09/01  08:00:00,154.160674423,5.202365186,30.2990685454,0.0,48.2474882111,70.4033123869,1.10410025929,0.0,1.10410025929
 09/01  09:00:00,154.208774906,5.62312357208,38.2749820699,0.0,48.2474882111,62.0547409583,2.18827535342,0.0,2.18827535342
 09/01  10:00:00,158.934528207,6.25015229821,44.3003000518,0.0,48.2474882111,60.1281475517,2.18851653285,0.0,2.18851653285
 09/01  11:00:00,165.776518707,6.82699354575,48.6388558982,0.0,48.2474882111,62.0547409583,2.18910030952,0.0,2.18910030952
 09/01  12:00:00,168.34386885,6.82342910744,51.7541189861,0.0,48.2474882111,61.5103924513,2.18985003101,0.0,2.18985003101
 09/01  13:00:00,178.8739474,7.87518976578,59.0825938649,0.0,48.2474882111,63.6602354638,2.18950950102,0.0,2.18950950102
 09/01  14:00:00,177.319860715,8.10436620908,60.8314186488,0.0,48.2474882111,60.1281475517,2.18845077659,0.0,2.18845077659
 09/01  15:00:00,181.930461081,9.05274322122,64.4936420029,0.0,48.2474882111,60.1281475517,1.10394775416,0.0,1.10394775416
 09/01  16:00:00,189.75158248,9.52217634256,68.9554401704,0.0,48.2474882111,63.0180376616,2.18841928537,0.0,2.18841928537
 09/01  17:00:00,174.59903029,8.52995315777,65.740024818,0.0,37.5258241642,62.7947880557,1.10377476381,0.0,1.10377476381
 09/01  18:00:00,115.778197655,5.22543424062,47.7219842495,0.0,26.8041601173,36.0181789539,1.10362174858,0.0,1.10362174858
 09/01  19:00:00,108.622836843,4.18427321222,36.7745756739,0.0,26.8041601173,33.4493877451,1.10342883039,0.0,1.10342883039
 09/01  20:00:00,91.5135019184,3.49282542392,29.0371846084,0.0,16.0824960704,28.0885557216,1.10335917203,0.0,1.10335917203
 09/01  21:00:00,87.6444933997,3.33034892676,26.6150481912,0.0,16.0824960704,26.8041601173,1.10307480856,0.0,1.10307480856
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296174166,0.0,1.10296174166
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296420482,0.0,1.10296420482
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296019289,0.0,1.10296019289
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,54.3983539837,3.61174555682,18.395963192,0.643378356831,5.36083202345,21.4433280938,1.10303934905,0.0,1.10303934905
 09/02  07:00:00,55.2338171251,3.1479637333,19.3155324787,0.820138284152,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,88.1981804098,3.60557982167,26.2229369654,0.257518678726,26.8041601173,31.2995447326,1.10333514654,0.0,1.10333514654
 09/02  09:00:00,96.1078033395,3.85327805807,31.887001318,0.00768671177749,26.8041601173,33.5472370403,1.10357594376,0.0,1.10357594376
 09/02  10:00:00,100.212857316,4.09889943295,36.7174173343,0.0,26.8041601173,32.583940337,1.10348647049,0.0,1.10348647049
 09/02  11:00:00,107.621843847,4.35628770198,41.6213232886,0.0,26.8041601173,34.8316326447,1.10364135152,0.0,1.10364135152
 09/02  12:00:00,112.142274681,4.80699091424,46.9754465151,0.0,26.8041601173,33.5472370403,1.10355058998,0.0,1.10355058998
 09/02  13:00:00,112.721895105,5.06529502253,49.86555404,0.0,26.8041601173,30.9784458315,1.10348627056,0.0,1.10348627056
 09/02  14:00:00,81.9124974532,4.45348340785,48.0776226252,0.0,8.04124803518,21.3317032909,1.1033363597,0.0,1.1033363597
 09/02  15:00:00,81.2208645835,4.37823512461,48.7456336431,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/02  16:00:00,82.0575675423,4.43532645044,49.204146375,0.0,8.04124803518,20.3684065876,1.10327206645,0.0,1.10327206645
 09/02  17:00:00,69.6413644712,4.0169748916,44.9264439968,0.0,2.68041601173,18.0090894769,1.10303561773,0.0,1.10303561773
 09/02  18:00:00,40.3159343325,1.98267722282,19.5619049334,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  19:00:00,38.9433555697,1.28010731276,11.4898960808,0.0,2.68041601173,16.0824960704,1.10295679825,0.0,1.10295679825
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310681271,0.0,1.10310681271
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296340528,0.0,1.10296340528
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292064512,0.0,1.10292064512
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293033353,0.0,1.10293033353
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,20.3731170483,0.401229435972,1.2005354361,0.0,2.68041601173,16.0824960704,1.10296151568,0.0,1.10296151568
 09/03  08:00:00,27.7683518189,1.59851402087,7.39848562188,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,36.2623064932,2.34993906927,15.1410152477,0.0,2.68041601173,16.0824960704,1.10298639028,0.0,1.10298639028
 09/03  10:00:00,36.0130905734,2.02417231314,15.217566084,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  11:00:00,37.3306287607,1.99822324421,16.5610533403,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,43.9677539225,2.54585861566,22.6505431307,0.0,2.68041601173,16.0824960704,1.10305749364,0.0,1.10305749364
 09/03  13:00:00,45.9944039967,2.53696110644,24.686090714,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,48.9859761965,2.69460180495,27.5200222153,0.0,2.68041601173,16.0824960704,1.1030638707,0.0,1.1030638707
 09/03  15:00:00,46.6355289667,2.42316036518,25.4410164253,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,48.1706818222,2.51499196857,26.8843376774,0.0,2.68041601173,16.0824960704,1.1029856428,0.0,1.1029856428
 09/03  17:00:00,46.7904684663,2.37490060489,25.6442156852,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,45.6946433549,2.32124528741,24.6020458913,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,42.0623412068,1.44590691484,14.4430821158,0.0,2.68041601173,16.0824960704,1.10297831571,0.0,1.10297831571
 09/03  20:00:00,45.3514694373,1.18298133263,10.5931359285,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  21:00:00,37.6640200086,0.441824148636,3.64684368376,0.0,2.68041601173,16.0824960704,1.10309419728,0.0,1.10309419728
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292897626,0.0,1.10292897626
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292769733,0.0,1.10292769733
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303777437,0.0,1.10303777437
 09/04  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,22.0933805157,0.444215950103,2.87781238944,0.0,2.68041601173,16.0824960704,1.10296152422,0.0,1.10296152422
 09/04  09:00:00,34.4978404461,2.02203508532,13.7044531846,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,36.7877405507,2.0349419895,15.981446385,0.0,2.68041601173,16.0824960704,1.10298071338,0.0,1.10298071338
 09/04  11:00:00,39.4112268888,2.12087819324,18.5189965193,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,45.6178595311,2.63852027884,24.207987076,0.0,2.68041601173,16.0824960704,1.10305598925,0.0,1.10305598925
 09/04  13:00:00,45.8076101329,2.55210260981,24.4841553469,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,49.6127188067,2.72292869018,28.1184379404,0.0,2.68041601173,16.0824960704,1.10305866523,0.0,1.10305866523
 09/04  15:00:00,47.5160690231,2.42318488615,26.3215319607,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,49.5227059649,2.56199073244,28.1893630563,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,46.0625197047,2.33113085461,24.9600366739,0.0,2.68041601173,16.0824960704,1.10298065924,0.0,1.10298065924
 09/04  18:00:00,46.7145919742,2.48607336662,25.4571664314,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,47.5370848283,1.77151817335,17.1248811455,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,41.6439160724,0.82651024116,7.242053655,0.0,2.68041601173,16.0824960704,1.10297858312,0.0,1.10297858312
 09/04  21:00:00,39.7244080306,0.660747449217,5.48830840518,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  22:00:00,42.1709647626,0.888431900205,7.70718068615,0.0,2.68041601173,16.0824960704,1.10297778224,0.0,1.10297778224
 09/04  23:00:00,38.8363675708,0.530188978364,4.7308264162,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,38.8764470446,0.530188978364,4.77090589002,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/05  01:00:00,40.7385104714,0.176729659455,1.62559661231,0.0,2.68041601173,21.4433280938,1.10300354109,0.0,1.10300354109
 09/05  02:00:00,42.3355842221,0.353459318909,3.04594070352,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296363511,0.0,1.10296363511
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307183756,0.0,1.10307183756
 09/05  06:00:00,54.7684121558,3.73597255444,18.7730242706,0.512148452777,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,68.5177933171,3.25443362695,15.7289530456,0.761680847827,16.0824960704,32.6817896323,1.10353545415,0.0,1.10353545415
 09/05  08:00:00,147.484019029,5.06359515559,23.7611831814,0.0,48.2474882111,70.4033123869,2.18810428863,0.0,2.18810428863
 09/05  09:00:00,150.562064871,5.5683754596,34.6830201477,0.0,48.2474882111,62.0547409583,1.1041363675,0.0,1.1041363675
 09/05  10:00:00,158.934119755,6.31911244299,44.2309314554,0.0,48.2474882111,60.1281475517,2.18839612313,0.0,2.18839612313
 09/05  11:00:00,169.91914751,7.05224495927,52.5562332876,0.0,48.2474882111,62.0547409583,2.18923473073,0.0,2.18923473073
 09/05  12:00:00,173.871367096,6.87104551631,57.2340008232,0.0,48.2474882111,61.5103924513,2.18963474512,0.0,2.18963474512
 09/05  13:00:00,183.734883704,7.91270395216,63.9060159831,0.0,48.2474882111,63.6602354638,2.18967236856,0.0,2.18967236856
 09/05  14:00:00,183.194523658,8.34796625113,66.4624815497,0.0,48.2474882111,60.1281475517,2.18849617276,0.0,2.18849617276
 09/05  15:00:00,188.38549834,9.53257245363,70.4688500295,0.0,48.2474882111,60.1281475517,1.10403457108,0.0,1.10403457108
 09/05  16:00:00,191.591556496,9.69920250323,70.6183880261,0.0,48.2474882111,63.0180376616,2.18861225542,0.0,2.18861225542
 09/05  17:00:00,174.371302876,8.45480824477,65.5874423173,0.0,37.5258241642,62.7947880557,2.18735220026,0.0,2.18735220026
 09/05  18:00:00,119.261098575,5.51320631784,50.9171130922,0.0,26.8041601173,36.0181789539,1.10352133959,0.0,1.10352133959
 09/05  19:00:00,112.396060712,4.2699430807,37.9947963414,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/05  20:00:00,92.8241037712,3.53427820035,30.3063336847,0.0,16.0824960704,28.0885557216,1.10343346716,0.0,1.10343346716
 09/05  21:00:00,86.9434314843,3.34872395582,25.8956112468,0.0,16.0824960704,26.8041601173,1.10306822453,0.0,1.10306822453
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296375575,0.0,1.10296375575
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296508463,0.0,1.10296508463
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296192418,0.0,1.10296192418
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  06:00:00,45.7278410325,3.46416760836,8.70585186039,1.81055468568,5.36083202345,21.4433280938,1.10303988205,0.0,1.10303988205
 09/06  07:00:00,63.5949612352,3.10214435297,10.0600399948,1.66005109075,16.0824960704,32.6817896323,1.10349923079,0.0,1.10349923079
 09/06  08:00:00,139.448159195,3.94277556477,16.7837450925,0.0623978456222,48.2474882111,70.4033123869,1.10403370048,0.0,1.10403370048
 09/06  09:00:00,135.396710572,4.06267764545,21.023363663,0.0,48.2474882111,62.0547409583,2.18844054041,0.0,2.18844054041
 09/06  10:00:00,141.009806252,4.96838807852,27.6573423163,0.0,48.2474882111,60.1281475517,1.10416981239,0.0,1.10416981239
 09/06  11:00:00,154.334405321,5.92140804285,38.1023280144,0.0,48.2474882111,62.0547409583,2.18901088836,0.0,2.18901088836
 09/06  12:00:00,160.575167478,6.16134496786,44.6475017535,0.0,48.2474882111,61.5103924513,3.2744498383,0.0,3.2744498383
 09/06  13:00:00,172.444411393,7.16226603961,53.3659815847,0.0,48.2474882111,63.6602354638,2.18964568102,0.0,2.18964568102
 09/06  14:00:00,176.305067356,7.51097770297,60.410013796,0.0,48.2474882111,60.1281475517,2.18801050676,0.0,2.18801050676
 09/06  15:00:00,184.087723664,8.6248871109,67.0787606957,0.0,48.2474882111,60.1281475517,1.10392330468,0.0,1.10392330468
 09/06  16:00:00,189.140499091,8.9688881731,68.8976449515,0.0,48.2474882111,63.0180376616,2.18864624028,0.0,2.18864624028
 09/06  17:00:00,171.388818161,7.82867076808,63.2310950785,0.0,37.5258241642,62.7947880557,1.1036896244,0.0,1.1036896244
 09/06  18:00:00,110.683713528,4.58641056253,43.2665238,0.0,26.8041601173,36.0181789539,1.10359819656,0.0,1.10359819656
 09/06  19:00:00,106.409672076,3.9014679696,32.3768828163,0.0,26.8041601173,33.4493877451,1.10333971066,0.0,1.10333971066
 09/06  20:00:00,86.0693112215,3.36920277817,23.7166165572,0.0,16.0824960704,28.0885557216,1.10338883021,0.0,1.10338883021
 09/06  21:00:00,81.9880340647,3.2439416733,21.0449961097,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030263097,0.0,1.1030263097
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296505314,0.0,1.10296505314
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296237181,0.0,1.10296237181
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307968834,0.0,1.10307968834
 09/07  06:00:00,52.7738201478,3.59090529781,16.4987208155,0.936927156461,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,68.1908863162,3.10214435297,15.4198342001,0.896181966464,16.0824960704,32.6817896323,1.10346707729,0.0,1.10346707729
 09/07  08:00:00,143.280489449,4.14204751977,20.479201237,0.0,48.2474882111,70.4033123869,2.18823213415,0.0,2.18823213415
 09/07  09:00:00,139.002726002,4.61545393007,24.076602808,0.0,48.2474882111,62.0547409583,1.10410157523,0.0,1.10410157523
 09/07  10:00:00,142.42230608,5.25183030709,28.7863999157,0.0,48.2474882111,60.1281475517,2.18854269084,0.0,2.18854269084
 09/07  11:00:00,149.3056521,6.05126522875,32.9437176081,0.0,48.2474882111,62.0547409583,2.18906274162,0.0,2.18906274162
 09/07  12:00:00,153.566610859,5.9857316217,37.8145584812,0.0,48.2474882111,61.5103924513,2.18973212685,0.0,2.18973212685
 09/07  13:00:00,160.856709898,6.68100572529,42.2595404038,0.0,48.2474882111,63.6602354638,3.27455828775,0.0,3.27455828775
 09/07  14:00:00,152.815018783,6.12441889932,38.3065240268,0.0,48.2474882111,60.1281475517,1.10408958133,0.0,1.10408958133
 09/07  15:00:00,152.165738889,6.19871502931,37.5829480032,0.0,48.2474882111,60.1281475517,2.18808059252,0.0,2.18808059252
 09/07  16:00:00,150.857485124,5.55102147393,34.0324976832,0.0,48.2474882111,63.0180376616,2.1886093227,0.0,2.1886093227
 09/07  17:00:00,134.307908834,4.80775253565,29.1711039845,0.0,37.5258241642,62.7947880557,1.10371734786,0.0,1.10371734786
 09/07  18:00:00,85.9149486655,3.49631699971,19.5878525005,0.0,26.8041601173,36.0181789539,1.10358908534,0.0,1.10358908534
 09/07  19:00:00,88.455446477,3.3321480781,14.9646834344,0.0272936747143,26.8041601173,33.4493877451,1.10336114271,0.0,1.10336114271
 09/07  20:00:00,76.8535253353,3.14343677102,14.1532195666,0.573377111641,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/07  21:00:00,74.9464414858,3.10448002443,12.9693665287,1.17349865089,16.0824960704,26.8041601173,1.10324991948,0.0,1.10324991948
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296468782,0.0,1.10296468782
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296554473,0.0,1.10296554473
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296272929,0.0,1.10296272929
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  06:00:00,43.4400547703,3.27862364884,2.74600590737,5.66815833607,5.36083202345,21.4433280938,1.10313688926,0.0,1.10313688926
 09/08  07:00:00,62.3314546351,3.10214435297,3.18793152911,7.2686529563,16.0824960704,32.6817896323,1.10348083115,0.0,1.10348083115
 09/08  08:00:00,127.499767735,3.45075621104,3.52688558886,1.86288524318,48.2474882111,70.4033123869,1.10405249291,0.0,1.10405249291
 09/08  09:00:00,118.006902665,3.35782176823,3.5215641362,0.816847496641,48.2474882111,62.0547409583,2.18842584149,0.0,2.18842584149
 09/08  10:00:00,117.548475814,3.36811143343,5.61313187101,0.183156653134,48.2474882111,60.1281475517,2.18846680783,0.0,2.18846680783
 09/08  11:00:00,121.85603876,3.48574145322,8.05609489912,0.00353314450805,48.2474882111,62.0547409583,2.18908438758,0.0,2.18908438758
 09/08  12:00:00,122.541897249,3.41627773659,9.14566752634,0.213631229789,48.2474882111,61.5103924513,2.18987045374,0.0,2.18987045374
 09/08  13:00:00,124.12510195,3.62289808973,8.58604009108,0.0,48.2474882111,63.6602354638,2.18955521674,0.0,2.18955521674
 09/08  14:00:00,120.118595048,3.54229928338,8.19221990756,0.0,48.2474882111,60.1281475517,2.18838801459,0.0,2.18838801459
 09/08  15:00:00,121.250644001,3.57637172764,9.29019641605,0.0,48.2474882111,60.1281475517,1.10398611519,0.0,1.10398611519
 09/08  16:00:00,124.867975958,3.72547151535,9.8685384762,0.0,48.2474882111,63.0180376616,2.18852270922,0.0,2.18852270922
 09/08  17:00:00,114.890217254,3.69587887145,10.8652860688,0.0,37.5258241642,62.7947880557,1.10387613839,0.0,1.10387613839
 09/08  18:00:00,75.2579096533,3.1021510521,9.22071885798,0.104260577992,26.8041601173,36.0181789539,1.10374060978,0.0,1.10374060978
 09/08  19:00:00,80.0781498664,3.10214435297,5.97021718617,0.874467037493,26.8041601173,33.4493877451,1.1034780453,0.0,1.1034780453
 09/08  20:00:00,67.990584498,3.10214435297,1.64890735,4.25604090892,16.0824960704,28.0885557216,1.10341089502,0.0,1.10341089502
 09/08  21:00:00,67.9572911335,3.10214435297,0.0,7.15605049883,16.0824960704,26.8041601173,1.10307747823,0.0,1.10307747823
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296507528,0.0,1.10296507528
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296453234,0.0,1.10296453234
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296596643,0.0,1.10296596643
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  06:00:00,64.3313449195,3.13167993535,0.0,26.9850647728,5.36083202345,21.4433280938,1.10303556071,0.0,1.10303556071
 09/09  07:00:00,55.209931516,3.10214435297,0.0,20.1576045341,5.36083202345,26.5809105114,0.0700884183153,0.0500884183153,0.02
 09/09  08:00:00,72.5012738115,3.10214435297,0.0,11.2869845145,26.8041601173,31.2995447326,1.10332094691,0.0,1.10332094691
 09/09  09:00:00,69.7259505643,3.10214435297,0.0,6.2639689596,26.8041601173,33.5472370403,1.10364087116,0.0,1.10364087116
 09/09  10:00:00,68.2253964893,3.10214435297,1.52595679412,4.20075479379,26.8041601173,32.583940337,1.10347509118,0.0,1.10347509118
 09/09  11:00:00,73.571788582,3.10214435297,5.61912839155,3.20628298137,26.8041601173,34.8316326447,1.1036153545,0.0,1.1036153545
 09/09  12:00:00,74.3220407264,3.10214435297,8.00164572043,2.85841340129,26.8041601173,33.5472370403,1.10354590951,0.0,1.10354590951
 09/09  13:00:00,72.0547814681,3.10214435297,9.22781459013,1.93377648206,26.8041601173,30.9784458315,1.10348910868,0.0,1.10348910868
 09/09  14:00:00,44.9382123185,3.10214435297,9.75811993978,2.69655660558,8.04124803518,21.3317032909,1.10335505904,0.0,1.10335505904
 09/09  15:00:00,44.7329814662,3.10214435297,9.98474817686,3.54909312055,8.04124803518,20.0473076865,1.10327682472,0.0,1.10327682472
 09/09  16:00:00,44.6125281029,3.10214435297,10.5812779571,2.51101107591,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/09  17:00:00,37.7536152781,3.10214435297,11.1267298898,2.82679545254,2.68041601173,18.0090894769,1.10305826083,0.0,1.10305826083
 09/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308142917,0.0,1.10308142917
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031025942,0.0,1.1031025942
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296457031,0.0,1.10296457031
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292192294,0.0,1.10292192294
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293153421,0.0,1.10293153421
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293148878,0.0,1.10293148878
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293039883,0.0,1.10293039883
 09/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300305963,0.0,1.10300305963
 09/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311615467,0.0,1.10311615467
 09/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292832677,0.0,1.10292832677
 09/10  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292499318,0.0,1.10292499318
 09/10  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303945439,0.0,1.10303945439
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293180634,0.0,1.10293180634
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296539045,0.0,1.10296539045
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296566644,0.0,1.10296566644
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,65.5086782895,3.10214435297,7.99145690444,20.2004768207,5.36083202345,21.4433280938,1.10304149558,0.0,1.10304149558
 09/11  07:00:00,76.7648351203,3.10214435297,8.78823264908,16.1017323216,16.0824960704,32.6817896323,1.10345768211,0.0,1.10345768211
 09/11  08:00:00,136.809132799,3.23284024273,11.1264773843,3.79057447973,48.2474882111,70.4033123869,1.10398597542,0.0,1.10398597542
 09/11  09:00:00,130.437355808,3.1288063118,15.727498012,1.2703822205,48.2474882111,62.0547409583,2.18836315251,0.0,2.18836315251
 09/11  10:00:00,129.563242158,3.10976963982,17.2443132681,0.825083393319,48.2474882111,60.1281475517,1.10414167047,0.0,1.10414167047
 09/11  11:00:00,130.444229248,3.17526991074,16.3190520742,0.639237999809,48.2474882111,62.0547409583,2.18897476057,0.0,2.18897476057
 09/11  12:00:00,130.729510955,3.2499975355,17.4572018691,0.255990793615,48.2474882111,61.5103924513,3.27445089464,0.0,3.27445089464
 09/11  13:00:00,135.531282353,3.29532127537,20.3197973088,0.0,48.2474882111,63.6602354638,2.1896772089,0.0,2.1896772089
 09/11  14:00:00,133.365948375,3.21243526362,21.7694372545,0.0,48.2474882111,60.1281475517,2.18804853401,0.0,2.18804853401
 09/11  15:00:00,135.2506713,3.35210750605,23.5144879367,0.0,48.2474882111,60.1281475517,1.10395082955,0.0,1.10395082955
 09/11  16:00:00,140.12931868,3.54517485441,25.3101778584,0.0,48.2474882111,63.0180376616,2.1887278472,0.0,2.1887278472
 09/11  17:00:00,129.150543568,3.6517658007,25.1697254534,0.0,37.5258241642,62.7947880557,1.10372891857,0.0,1.10372891857
 09/11  18:00:00,86.0196393815,3.10214435297,20.0867158633,0.0,26.8041601173,36.0181789539,1.10361790399,0.0,1.10361790399
 09/11  19:00:00,92.4461284229,3.10214435297,16.6315770042,0.113752442621,26.8041601173,33.4493877451,1.10331646431,0.0,1.10331646431
 09/11  20:00:00,78.503588017,3.10214435297,14.8371273235,1.58082445444,16.0824960704,28.0885557216,1.10342957263,0.0,1.10342957263
 09/11  21:00:00,79.165450375,3.10214435297,15.1135395684,3.25067017182,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307520397,0.0,1.10307520397
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296647735,0.0,1.10296647735
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296305931,0.0,1.10296305931
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307315364,0.0,1.10307315364
 09/12  06:00:00,51.1439111048,3.12782844157,0.0,13.8014824519,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  07:00:00,62.0738969198,3.10214435297,1.02346978579,9.17555698433,16.0824960704,32.6817896323,1.10346333029,0.0,1.10346333029
 09/12  08:00:00,129.49930476,3.50680987243,4.83950022021,2.49375397493,48.2474882111,70.4033123869,2.18810960946,0.0,2.18810960946
 09/12  09:00:00,124.443042291,3.47538580283,9.69609152055,0.960895703662,48.2474882111,62.0547409583,1.10419788573,0.0,1.10419788573
 09/12  10:00:00,126.687720578,3.53074605248,14.6561513611,0.11674730793,48.2474882111,60.1281475517,2.18852212223,0.0,2.18852212223
 09/12  11:00:00,132.003077703,3.94076077648,17.7516476627,0.0,48.2474882111,62.0547409583,2.18931623508,0.0,2.18931623508
 09/12  12:00:00,134.020457969,4.32204618291,19.9320910293,0.0,48.2474882111,61.5103924513,3.27429054119,0.0,3.27429054119
 09/12  13:00:00,140.562927961,4.71692928776,23.9298349041,0.0,48.2474882111,63.6602354638,2.18966808351,0.0,2.18966808351
 09/12  14:00:00,139.879971665,4.79091152213,26.7049842855,0.0,48.2474882111,60.1281475517,1.10405003438,0.0,1.10405003438
 09/12  15:00:00,140.931790824,4.8642799394,27.6834350281,0.0,48.2474882111,60.1281475517,2.18805020991,0.0,2.18805020991
 09/12  16:00:00,145.026439028,5.14629271257,28.6061803487,0.0,48.2474882111,63.0180376616,2.18897571158,0.0,2.18897571158
 09/12  17:00:00,131.303604771,4.76346694001,26.2110855174,0.0,37.5258241642,62.7947880557,1.10373442119,0.0,1.10373442119
 09/12  18:00:00,82.7424614764,3.21019425414,16.701488057,0.0,26.8041601173,36.0181789539,1.1036013844,0.0,1.1036013844
 09/12  19:00:00,85.1817277179,3.13882765178,9.43494275906,0.00930268392012,26.8041601173,33.4493877451,1.10334558842,0.0,1.10334558842
 09/12  20:00:00,66.2287295606,3.10214435297,3.08363407603,1.05945924551,16.0824960704,28.0885557216,1.10340884791,0.0,1.10340884791
 09/12  21:00:00,65.9799941287,3.10214435297,2.66068319183,2.51807030221,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300062984,0.0,1.10300062984
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296596705,0.0,1.10296596705
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296720454,0.0,1.10296720454
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308206041,0.0,1.10308206041
 09/13  06:00:00,55.213734078,3.16759402437,0.0,17.8315398423,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,63.7478542649,3.10214435297,0.0,11.8729841152,16.0824960704,32.6817896323,1.10350625743,0.0,1.10350625743
 09/13  08:00:00,126.789526722,3.50929858144,1.6204974303,3.00049001792,48.2474882111,70.4033123869,2.18827328241,0.0,2.18827328241
 09/13  09:00:00,123.374265813,3.52261644498,8.23848142307,1.30249868112,48.2474882111,62.0547409583,1.10428991582,0.0,1.10428991582
 09/13  10:00:00,124.43098251,3.61264034615,12.063589945,0.370676362131,48.2474882111,60.1281475517,2.18862745597,0.0,2.18862745597
 09/13  11:00:00,130.749190909,4.07859150059,16.3599301449,0.0,48.2474882111,62.0547409583,2.18903333013,0.0,2.18903333013
 09/13  12:00:00,136.008372089,4.43458264833,21.8074686839,0.0,48.2474882111,61.5103924513,2.18974036755,0.0,2.18974036755
 09/13  13:00:00,143.267226737,5.00458428387,26.3464786845,0.0,48.2474882111,63.6602354638,3.27462776112,0.0,3.27462776112
 09/13  14:00:00,140.755586545,5.01306089266,27.3584497956,0.0,48.2474882111,60.1281475517,1.10411931914,0.0,1.10411931914
 09/13  15:00:00,142.87748605,5.11797686038,29.3754333324,0.0,48.2474882111,60.1281475517,2.18818864377,0.0,2.18818864377
 09/13  16:00:00,148.003186803,5.4959768316,31.233244005,0.0,48.2474882111,63.0180376616,2.18872418861,0.0,2.18872418861
 09/13  17:00:00,133.287365296,4.96632935443,27.991983628,0.0,37.5258241642,62.7947880557,1.10377355372,0.0,1.10377355372
 09/13  18:00:00,83.347386075,3.24957807024,17.2670288395,0.0,26.8041601173,36.0181789539,1.1036196225,0.0,1.1036196225
 09/13  19:00:00,85.2743875812,3.16201197869,9.50694676471,0.00677421470815,26.8041601173,33.4493877451,1.10333930634,0.0,1.10333930634
 09/13  20:00:00,69.0041441564,3.10214435297,6.0801745281,0.838333389207,16.0824960704,28.0885557216,1.10341009751,0.0,1.10341009751
 09/13  21:00:00,68.1077961558,3.10214435297,5.43397918809,1.87257633302,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029636579,0.0,1.1029636579
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102966968,0.0,1.102966968
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296749466,0.0,1.10296749466
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030710106,0.0,1.1030710106
 09/14  06:00:00,55.6745503937,3.18001379909,0.0,18.2799363833,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,67.7527280091,3.10214435297,0.0,15.8778578594,16.0824960704,32.6817896323,1.10345555198,0.0,1.10345555198
 09/14  08:00:00,125.008066945,3.35904434863,0.0,2.98978190478,48.2474882111,70.4033123869,2.18830222822,0.0,2.18830222822
 09/14  09:00:00,116.988186059,3.24697237549,1.90329225023,1.52725217007,48.2474882111,62.0547409583,1.10418101928,0.0,1.10418101928
 09/14  10:00:00,119.497542393,3.37809682309,7.24075181411,0.494617898953,48.2474882111,60.1281475517,2.1885151481,0.0,2.1885151481
 09/14  11:00:00,127.476905441,3.95898759705,13.2048027506,0.00244582951027,48.2474882111,62.0547409583,2.18882147206,0.0,2.18882147206
 09/14  12:00:00,132.938952229,4.18605844196,18.9865730304,0.0,48.2474882111,61.5103924513,2.18986915743,0.0,2.18986915743
 09/14  13:00:00,139.136713394,4.23657997765,22.9839696477,0.0,48.2474882111,63.6602354638,3.2743366722,0.0,3.2743366722
 09/14  14:00:00,140.064446926,4.60180349855,27.0785675706,0.0,48.2474882111,60.1281475517,1.10402594433,0.0,1.10402594433
 09/14  15:00:00,140.079674918,4.19617859564,27.4994204652,0.0,48.2474882111,60.1281475517,2.18797984738,0.0,2.18797984738
 09/14  16:00:00,143.638706692,4.24364307408,28.1210976507,0.0,48.2474882111,63.0180376616,1.10429005406,0.0,1.10429005406
 09/14  17:00:00,128.933277087,3.94120018572,24.6630245878,0.0,37.5258241642,62.7947880557,2.1878342769,0.0,2.1878342769
 09/14  18:00:00,84.895617687,3.13287550665,18.9319630151,0.0,26.8041601173,36.0181789539,1.10357514285,0.0,1.10357514285
 09/14  19:00:00,95.6247750194,3.10922207595,17.2230491347,0.226515852235,26.8041601173,33.4493877451,1.10335456685,0.0,1.10335456685
 09/14  20:00:00,78.5711469219,3.10214435297,15.369068218,1.11644246482,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/14  21:00:00,75.7239088716,3.10214435297,12.4727668892,2.4499013477,16.0824960704,26.8041601173,1.10324823064,0.0,1.10324823064
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296754006,0.0,1.10296754006
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296739674,0.0,1.10296739674
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296535729,0.0,1.10296535729
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306832554,0.0,1.10306832554
 09/15  06:00:00,48.6311732618,3.20557153543,0.0,11.211001515,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  07:00:00,60.1369407507,3.10214435297,0.212940691307,8.04912990969,16.0824960704,32.6817896323,1.10352667129,0.0,1.10352667129
 09/15  08:00:00,129.52525184,3.56963739066,5.0386261156,2.25774764195,48.2474882111,70.4033123869,1.10408795846,0.0,1.10408795846
 09/15  09:00:00,123.059370703,3.57066054198,8.33564431825,0.842396579158,48.2474882111,62.0547409583,2.18829675269,0.0,2.18829675269
 09/15  10:00:00,123.59693199,3.53599932957,11.6150235649,0.0618332381841,48.2474882111,60.1281475517,2.18836988901,0.0,2.18836988901
 09/15  11:00:00,127.265804188,3.47073660902,13.4843983155,0.0,48.2474882111,62.0547409583,2.18927090354,0.0,2.18927090354
 09/15  12:00:00,127.827494995,3.57952692153,14.4816473172,0.0,48.2474882111,61.5103924513,2.18973208044,0.0,2.18973208044
 09/15  13:00:00,132.313341352,4.00897806193,16.388199521,0.0,48.2474882111,63.6602354638,2.18954037796,0.0,2.18954037796
 09/15  14:00:00,131.517529833,4.44865083429,18.6848031421,0.0,48.2474882111,60.1281475517,2.18846947958,0.0,2.18846947958
 09/15  15:00:00,129.457465368,3.99779384455,17.0755956668,0.0,48.2474882111,60.1281475517,2.18786508479,0.0,2.18786508479
 09/15  16:00:00,131.28204513,3.9066889222,16.1013902411,0.0,48.2474882111,63.0180376616,1.10450403705,0.0,1.10450403705
 09/15  17:00:00,118.898487434,3.75977450656,14.8096606132,0.0,37.5258241642,62.7947880557,2.18788335323,0.0,2.18788335323
 09/15  18:00:00,77.8789670277,3.11067283694,11.5252690333,0.412245992201,26.8041601173,36.0181789539,1.10353177101,0.0,1.10353177101
 09/15  19:00:00,86.2799136324,3.10214435297,6.72456472588,1.38721659712,26.8041601173,33.4493877451,1.10332090785,0.0,1.10332090785
 09/15  20:00:00,70.0351329528,3.10214435297,3.9299848116,4.0195119021,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/15  21:00:00,68.0528851155,3.10214435297,1.23074194081,6.02090253998,16.0824960704,26.8041601173,1.10322061883,0.0,1.10322061883
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296762718,0.0,1.10296762718
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029681035,0.0,1.1029681035
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296401553,0.0,1.10296401553
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,58.4721543525,3.13904201392,0.0,18.6511787939,5.36083202345,21.4433280938,1.103117949,0.0,1.103117949
 09/16  07:00:00,54.5104570145,3.10214435297,0.0,19.4581300326,5.36083202345,26.5809105114,1.10319987887,0.0,1.10319987887
 09/16  08:00:00,70.9016862884,3.10214435297,0.243406755103,9.44399023628,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/16  09:00:00,70.6744877472,3.10214435297,2.65402076622,4.55848537629,26.8041601173,33.5472370403,1.10342094972,0.0,1.10342094972
 09/16  10:00:00,71.2996385946,3.10214435297,5.4644935114,3.33646018181,26.8041601173,32.583940337,1.10349646343,0.0,1.10349646343
 09/16  11:00:00,74.5443194301,3.10214435297,7.32011210449,2.4778301165,26.8041601173,34.8316326447,1.10351403451,0.0,1.10351403451
 09/16  12:00:00,73.5899697364,3.22574981025,8.08217898202,1.92220369245,26.8041601173,33.5472370403,1.10363744881,0.0,1.10363744881
 09/16  13:00:00,71.0011692829,3.31280399076,8.8804895475,1.0168297017,26.8041601173,30.9784458315,1.10351453491,0.0,1.10351453491
 09/16  14:00:00,43.7012994158,3.10318605618,9.46452016774,1.75220177174,8.04124803518,21.3317032909,1.10343206212,0.0,1.10343206212
 09/16  15:00:00,41.6734158112,3.10214435297,9.95831310724,0.515962535225,8.04124803518,20.0473076865,1.10327253222,0.0,1.10327253222
 09/16  16:00:00,44.0744029808,3.10214435297,11.868521536,0.685642374972,8.04124803518,20.3684065876,1.10330573564,0.0,1.10330573564
 09/16  17:00:00,37.0276808741,3.10214435297,8.9756755951,4.25191534328,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304493797,0.0,1.10304493797
 09/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304232905,0.0,1.10304232905
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296440888,0.0,1.10296440888
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296742253,0.0,1.10296742253
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293352305,0.0,1.10293352305
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304566203,0.0,1.10304566203
 09/17  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296489185,0.0,1.10296489185
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  11:00:00,19.9990588696,0.358242921841,0.869463771597,0.0,2.68041601173,16.0824960704,1.10299345101,0.0,1.10299345101
 09/17  12:00:00,24.7881426903,1.62734220747,4.38944830665,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  13:00:00,29.4630727672,2.53023119602,8.16148939497,0.0,2.68041601173,16.0824960704,1.10315124377,0.0,1.10315124377
 09/17  14:00:00,28.6422590872,2.07758195497,7.79332495605,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,27.4918718063,1.83638542466,6.88413420541,0.0,2.68041601173,16.0824960704,1.10279334143,0.0,1.10279334143
 09/17  16:00:00,26.432653706,1.60125528664,6.06004624315,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,26.6050441222,1.7277014352,6.10599051083,0.0,2.68041601173,16.0824960704,1.1029878918,0.0,1.1029878918
 09/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293031331,0.0,1.10293031331
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292886189,0.0,1.10292886189
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029657836,0.0,1.1029657836
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296619585,0.0,1.10296619585
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308691696,0.0,1.10308691696
 09/18  06:00:00,77.2351571704,3.10214435297,0.0,37.4510792727,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  07:00:00,83.212419914,3.10214435297,0.0,31.3375497643,16.0824960704,32.6817896323,1.10344774531,0.0,1.10344774531
 09/18  08:00:00,131.477933673,3.20724305953,0.0,9.61144992168,48.2474882111,70.4033123869,2.18816135691,0.0,2.18816135691
 09/18  09:00:00,117.765771974,3.10798418934,0.0,4.34711852111,48.2474882111,62.0547409583,1.10419063493,0.0,1.10419063493
 09/18  10:00:00,114.817988191,3.10250607383,0.728436481229,2.60296977894,48.2474882111,60.1281475517,2.18869834756,0.0,2.18869834756
 09/18  11:00:00,120.077220101,3.34863204567,5.1910171095,1.22690168279,48.2474882111,62.0547409583,2.18905899882,0.0,2.18905899882
 09/18  12:00:00,124.580641265,3.35769258516,10.6484760575,0.808151865835,48.2474882111,61.5103924513,2.18997449606,0.0,2.18997449606
 09/18  13:00:00,129.990337382,3.57913211807,14.4808818514,0.0141596438688,48.2474882111,63.6602354638,3.27452751808,0.0,3.27452751808
 09/18  14:00:00,127.52250991,3.55100271403,15.5874313388,0.0,48.2474882111,60.1281475517,1.10409421782,0.0,1.10409421782
 09/18  15:00:00,128.229722781,3.40452150807,16.4411254163,0.0,48.2474882111,60.1281475517,2.18813016336,0.0,2.18813016336
 09/18  16:00:00,131.598315408,3.38302849183,16.9413209496,0.0,48.2474882111,63.0180376616,2.18872801992,0.0,2.18872801992
 09/18  17:00:00,120.860896972,3.45189641123,17.0799482467,0.0,37.5258241642,62.7947880557,1.10378014624,0.0,1.10378014624
 09/18  18:00:00,79.6410199433,3.10214435297,13.6821104783,0.0259859467344,26.8041601173,36.0181789539,1.1035412827,0.0,1.1035412827
 09/18  19:00:00,89.6859902842,3.10214435297,10.376530317,1.14132765775,26.8041601173,33.4493877451,1.10335058241,0.0,1.10335058241
 09/18  20:00:00,74.5919963905,3.10214435297,7.58214543535,4.92421471608,16.0824960704,28.0885557216,1.10342693514,0.0,1.10342693514
 09/18  21:00:00,74.0163388246,3.10214435297,6.2950432448,6.92005494509,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296943492,0.0,1.10296943492
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296792243,0.0,1.10296792243
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296784066,0.0,1.10296784066
