Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308305775,0.0,1.10308305775
 09/19  06:00:00,59.0750982788,3.10969004344,0.0,19.2834746907,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,66.1113164113,3.10214435297,0.871824350932,13.3646219107,16.0824960704,32.6817896323,1.10351414405,0.0,1.10351414405
 09/19  08:00:00,131.521319045,3.43096915928,5.61503779858,3.81607139465,48.2474882111,70.4033123869,2.18816497139,0.0,2.18816497139
 09/19  09:00:00,128.971929246,3.42533398877,13.3756931146,1.8602328793,48.2474882111,62.0547409583,1.10427430658,0.0,1.10427430658
 09/19  10:00:00,131.819945224,3.51220160778,19.4520327122,0.471635047158,48.2474882111,60.1281475517,2.18857639125,0.0,2.18857639125
 09/19  11:00:00,137.97898474,4.0586299163,23.6005081645,0.00917739551968,48.2474882111,62.0547409583,2.18902744206,0.0,2.18902744206
 09/19  12:00:00,142.102328743,4.47225671589,27.8637512706,0.0,48.2474882111,61.5103924513,2.18978006271,0.0,2.18978006271
 09/19  13:00:00,147.994785566,4.70442651607,31.3741952814,0.0,48.2474882111,63.6602354638,3.27443389327,0.0,3.27443389327
 09/19  14:00:00,146.113069258,4.6883536547,33.0406397465,0.0,48.2474882111,60.1281475517,1.1039762676,0.0,1.1039762676
 09/19  15:00:00,146.360279287,4.85483751599,33.1213659141,0.0,48.2474882111,60.1281475517,2.18801269679,0.0,2.18801269679
 09/19  16:00:00,147.688802568,4.92745120711,31.4873853937,0.0,48.2474882111,63.0180376616,2.18889594077,0.0,2.18889594077
 09/19  17:00:00,130.896608201,4.33311348255,26.2344424045,0.0,37.5258241642,62.7947880557,1.10370595294,0.0,1.10370595294
 09/19  18:00:00,84.8106425328,3.12178282991,16.3907472043,0.0,26.8041601173,36.0181789539,1.10364324465,0.0,1.10364324465
 09/19  19:00:00,90.6276997981,3.10214435297,12.4595674886,0.0,26.8041601173,33.4493877451,1.1033348662,0.0,1.1033348662
 09/19  20:00:00,72.5204584761,3.10214435297,9.74594995585,0.688872281193,16.0824960704,28.0885557216,1.10340287978,0.0,1.10340287978
 09/19  21:00:00,71.2524766528,3.10214435297,8.52472110187,1.92651491627,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296951258,0.0,1.10296951258
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029692598,0.0,1.1029692598
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296968787,0.0,1.10296968787
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308706677,0.0,1.10308706677
 09/20  06:00:00,53.1202755452,3.16504008004,0.0,13.2733019204,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,61.0469967972,3.10214435297,0.242781090417,8.92934555712,16.0824960704,32.6817896323,1.10352482465,0.0,1.10352482465
 09/20  08:00:00,128.924217962,3.52092419781,4.40583270064,2.33822037184,48.2474882111,70.4033123869,2.18820404311,0.0,2.18820404311
 09/20  09:00:00,123.30093316,3.54073499875,8.53354018522,0.915988712119,48.2474882111,62.0547409583,1.1042501647,0.0,1.1042501647
 09/20  10:00:00,125.105656762,3.7887525559,12.7993814442,0.133446905051,48.2474882111,60.1281475517,2.18839759995,0.0,2.18839759995
 09/20  11:00:00,132.1524256,4.26896314888,17.5727931881,0.0,48.2474882111,62.0547409583,2.18924139088,0.0,2.18924139088
 09/20  12:00:00,136.821414539,4.59253259089,22.4625611914,0.0,48.2474882111,61.5103924513,2.19000003268,0.0,2.19000003268
 09/20  13:00:00,144.23220962,5.13569891564,27.1803469356,0.0,48.2474882111,63.6602354638,3.27478009119,0.0,3.27478009119
 09/20  14:00:00,140.476140598,5.15652830205,26.9355364387,0.0,48.2474882111,60.1281475517,1.10408323398,0.0,1.10408323398
 09/20  15:00:00,142.453797697,5.33717602602,28.7325458141,0.0,48.2474882111,60.1281475517,2.18815060033,0.0,2.18815060033
 09/20  16:00:00,146.42826704,5.50490935322,29.6493917197,0.0,48.2474882111,63.0180376616,2.18884039324,0.0,2.18884039324
 09/20  17:00:00,132.466375562,4.981727335,27.1555959125,0.0,37.5258241642,62.7947880557,1.103812194,0.0,1.103812194
 09/20  18:00:00,84.9444575726,3.35030789499,16.296037179,0.0,26.8041601173,36.0181789539,1.10359483702,0.0,1.10359483702
 09/20  19:00:00,86.2364853172,3.16143558478,7.9968360747,0.0122257012812,26.8041601173,33.4493877451,1.10334512983,0.0,1.10334512983
 09/20  20:00:00,66.8508728742,3.10214435297,3.9906940874,0.7745425477,16.0824960704,28.0885557216,1.10340386801,0.0,1.10340386801
 09/20  21:00:00,65.9267023733,3.10214435297,3.21062228665,1.914839452,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302180561,0.0,1.10302180561
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296918415,0.0,1.10296918415
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297022005,0.0,1.10297022005
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307384372,0.0,1.10307384372
 09/21  06:00:00,51.5031077497,3.19595392054,1.7220262898,9.90319399469,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  07:00:00,61.4266846308,3.10214435297,2.5556760126,6.99613846849,16.0824960704,32.6817896323,1.10346191302,0.0,1.10346191302
 09/21  08:00:00,131.122290772,3.48923161462,7.33392567766,1.63989278751,48.2474882111,70.4033123869,2.18816540873,0.0,2.18816540873
 09/21  09:00:00,127.058915979,3.54775580858,12.8012435012,0.399247405301,48.2474882111,62.0547409583,2.18850733967,0.0,2.18850733967
 09/21  10:00:00,131.066857605,3.90948779709,18.7732939512,0.0,48.2474882111,60.1281475517,1.10428419007,0.0,1.10428419007
 09/21  11:00:00,138.618316575,4.4803767756,23.827270536,0.0,48.2474882111,62.0547409583,2.1888384365,0.0,2.1888384365
 09/21  12:00:00,140.929911298,4.7439687599,26.4196217813,0.0,48.2474882111,61.5103924513,3.27472942396,0.0,3.27472942396
 09/21  13:00:00,147.951873176,5.38609636452,30.6496130424,0.0,48.2474882111,63.6602354638,2.18971034153,0.0,2.18971034153
 09/21  14:00:00,147.907444352,5.44495352162,34.0784149733,0.0,48.2474882111,60.1281475517,2.18823602754,0.0,2.18823602754
 09/21  15:00:00,149.444210862,5.56070166957,35.4994333356,0.0,48.2474882111,60.1281475517,1.10399873605,0.0,1.10399873605
 09/21  16:00:00,151.768069739,5.73720578011,34.7568979923,0.0,48.2474882111,63.0180376616,2.18888899321,0.0,2.18888899321
 09/21  17:00:00,136.437490448,5.17089449454,30.9375436395,0.0,37.5258241642,62.7947880557,1.10380897174,0.0,1.10380897174
 09/21  18:00:00,86.6855169819,3.41905070823,17.9683537751,0.0,26.8041601173,36.0181789539,1.10361841747,0.0,1.10361841747
 09/21  19:00:00,87.3157489775,3.20213956219,9.04762145881,0.0,26.8041601173,33.4493877451,1.10339275013,0.0,1.10339275013
 09/21  20:00:00,67.3270715848,3.10214435297,4.5923636517,0.649071694044,16.0824960704,28.0885557216,1.10343141735,0.0,1.10343141735
 09/21  21:00:00,64.6966382771,3.10214435297,2.07121552911,1.82418211332,16.0824960704,26.8041601173,1.10307497036,0.0,1.10307497036
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297022244,0.0,1.10297022244
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297026835,0.0,1.10297026835
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296922691,0.0,1.10296922691
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,58.3030602271,3.18668877747,0.0,18.4344379049,5.36083202345,21.4433280938,1.10304188337,0.0,1.10304188337
 09/22  07:00:00,64.4972250419,3.10214435297,0.0,12.6223548922,16.0824960704,32.6817896323,1.10354308594,0.0,1.10354308594
 09/22  08:00:00,125.486969985,3.48056793879,0.18186035554,3.16530099822,48.2474882111,70.4033123869,1.10401655731,0.0,1.10401655731
 09/22  09:00:00,119.532298741,3.51008782768,4.19013090647,1.52141074304,48.2474882111,62.0547409583,2.18850365534,0.0,2.18850365534
 09/22  10:00:00,122.900291254,3.7350287448,10.3046547304,0.476531922264,48.2474882111,60.1281475517,1.10422225378,0.0,1.10422225378
 09/22  11:00:00,132.383734682,4.27624190394,17.7968235146,0.0,48.2474882111,62.0547409583,2.1892084306,0.0,2.1892084306
 09/22  12:00:00,140.516827789,4.64444793813,26.1060590941,0.0,48.2474882111,61.5103924513,3.27495320626,0.0,3.27495320626
 09/22  13:00:00,151.458401705,5.24338102017,34.2988569163,0.0,48.2474882111,63.6602354638,2.18977545386,0.0,2.18977545386
 09/22  14:00:00,151.904520834,5.36505541742,38.1553895596,0.0,48.2474882111,60.1281475517,2.18846755214,0.0,2.18846755214
 09/22  15:00:00,155.614918487,5.70071772498,41.5301249055,0.0,48.2474882111,60.1281475517,1.1039856766,0.0,1.1039856766
 09/22  16:00:00,160.485029803,6.02837022784,43.1826936081,0.0,48.2474882111,63.0180376616,2.18859189396,0.0,2.18859189396
 09/22  17:00:00,146.882807738,5.53562525526,41.0181301685,0.0,37.5258241642,62.7947880557,2.18757005513,0.0,2.18757005513
 09/22  18:00:00,96.7824781939,3.55174811603,27.9326175792,0.0,26.8041601173,36.0181789539,1.10363210526,0.0,1.10363210526
 09/22  19:00:00,99.5284704129,3.21991280132,21.2425696551,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/22  20:00:00,79.9008139,3.1030473282,17.7970340284,0.0172406572695,16.0824960704,28.0885557216,1.10336809808,0.0,1.10336809808
 09/22  21:00:00,76.7842785665,3.10214435297,15.5346273056,0.448410626257,16.0824960704,26.8041601173,1.10309279607,0.0,1.10309279607
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296812485,0.0,1.10296812485
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297033283,0.0,1.10297033283
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297102032,0.0,1.10297102032
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,51.8283094859,3.25037868038,8.17622306807,3.71977419278,5.36083202345,21.4433280938,1.10308669338,0.0,1.10308669338
 09/23  07:00:00,45.363656203,3.10214435297,4.39082753618,5.92050168486,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/23  08:00:00,71.3771666166,3.10568908385,8.01700614913,2.14232643964,26.8041601173,31.2995447326,1.10330240145,0.0,1.10330240145
 09/23  09:00:00,79.9585464621,3.24980018859,15.1333102422,1.21559877963,26.8041601173,33.5472370403,1.10357904382,0.0,1.10357904382
 09/23  10:00:00,85.072117912,3.50063805417,21.6888953975,0.486043911994,26.8041601173,32.583940337,1.10357823078,0.0,1.10357823078
 09/23  11:00:00,92.6559226582,3.86029540677,27.0536623565,0.0977320388166,26.8041601173,34.8316326447,1.10367299372,0.0,1.10367299372
 09/23  12:00:00,94.4610745594,4.18068486154,29.9205524462,0.0,26.8041601173,33.5472370403,1.1035748335,0.0,1.1035748335
 09/23  13:00:00,93.9074915137,4.32457825403,31.7918672168,0.0,26.8041601173,30.9784458315,1.10350708282,0.0,1.10350708282
 09/23  14:00:00,64.8014918452,4.11287512401,31.3072253011,0.0,8.04124803518,21.3317032909,1.10342951767,0.0,1.10342951767
 09/23  15:00:00,62.1257702277,3.86195443966,30.1668199722,0.0,8.04124803518,20.0473076865,1.10330916413,0.0,1.10330916413
 09/23  16:00:00,62.3217949144,3.73005968816,30.1736405094,0.0,8.04124803518,20.3684065876,1.10331600832,0.0,1.10331600832
 09/23  17:00:00,52.9705819669,3.50171127371,28.7709251104,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,34.8704878738,1.70274665724,11.9290557071,0.0,2.68041601173,16.0824960704,1.10311284845,0.0,1.10311284845
 09/23  19:00:00,36.0700978375,0.355851120375,2.13889454092,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304907539,0.0,1.10304907539
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297238676,0.0,1.10297238676
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297063116,0.0,1.10297063116
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293029654,0.0,1.10293029654
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304565155,0.0,1.10304565155
 09/24  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,21.9478735541,0.979188531399,2.19733284646,0.0,2.68041601173,16.0824960704,1.10297079682,0.0,1.10297079682
 09/24  09:00:00,28.4227301659,1.97341055848,7.67796743126,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  10:00:00,29.487162614,1.69436934522,9.02144109261,0.0,2.68041601173,16.0824960704,1.10298615068,0.0,1.10298615068
 09/24  11:00:00,35.0406156316,2.21707553463,14.0521879208,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,37.2936589617,2.32857418719,16.1937325983,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,41.0963103939,2.62322818725,19.7017300305,0.0,2.68041601173,16.0824960704,1.10311331321,0.0,1.10311331321
 09/24  14:00:00,40.3437156079,2.40654162709,19.1658218046,0.0,2.68041601173,16.0824960704,1.10307139649,0.0,1.10307139649
 09/24  15:00:00,42.4665586141,2.53025142231,21.1649550156,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,39.6117522705,2.22150835142,18.6188917429,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,41.4109295474,2.43324803027,20.2063293409,0.0,2.68041601173,16.0824960704,1.10298845598,0.0,1.10298845598
 09/24  18:00:00,38.3932303798,1.73085086668,12.9563606702,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293572978,0.0,1.10293572978
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029361756,0.0,1.1029361756
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295224938,0.0,1.10295224938
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297191059,0.0,1.10297191059
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307950671,0.0,1.10307950671
 09/25  06:00:00,64.9901677386,3.34030682741,20.8928316707,1.60776236247,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,73.2362440223,3.10214435297,19.6226596121,1.73871426046,16.0824960704,32.6817896323,1.10354236348,0.0,1.10354236348
 09/25  08:00:00,144.766782223,3.38498018494,22.6764442184,0.0461171273904,48.2474882111,70.4033123869,2.18836585719,0.0,2.18836585719
 09/25  09:00:00,143.127297819,3.96214190884,28.8544866467,0.0,48.2474882111,62.0547409583,1.10425408551,0.0,1.10425408551
 09/25  10:00:00,148.479739216,4.8106747685,35.2849885903,0.0,48.2474882111,60.1281475517,2.18842941692,0.0,2.18842941692
 09/25  11:00:00,155.574451127,5.41837008015,39.8454117833,0.0,48.2474882111,62.0547409583,2.18932408174,0.0,2.18932408174
 09/25  12:00:00,156.856212319,5.36755981198,41.7223317507,0.0,48.2474882111,61.5103924513,3.27448046757,0.0,3.27448046757
 09/25  13:00:00,165.693931751,6.1664699217,47.6112980603,0.0,48.2474882111,63.6602354638,2.18990984343,0.0,2.18990984343
 09/25  14:00:00,165.331296544,6.42298317982,50.5242375076,0.0,48.2474882111,60.1281475517,2.18815178146,0.0,2.18815178146
 09/25  15:00:00,169.170231132,7.36825301553,53.4179022595,0.0,48.2474882111,60.1281475517,1.10395186558,0.0,1.10395186558
 09/25  16:00:00,172.871680826,7.54575215937,54.0519627,0.0,48.2474882111,63.0180376616,2.18881801603,0.0,2.18881801603
 09/25  17:00:00,157.100834749,6.58786782015,50.1839146146,0.0,37.5258241642,62.7947880557,1.10378374667,0.0,1.10378374667
 09/25  18:00:00,107.953078542,4.07669538649,36.1109373236,0.0,26.8041601173,36.0181789539,1.10359957408,0.0,1.10359957408
 09/25  19:00:00,109.156554684,3.55823962172,30.5323271062,0.0,26.8041601173,33.4493877451,1.10337954649,0.0,1.10337954649
 09/25  20:00:00,88.2577432843,3.22951951458,26.0447318836,0.0,16.0824960704,28.0885557216,1.10342248628,0.0,1.10342248628
 09/25  21:00:00,84.8210298765,3.14332194357,23.9786116512,0.0,16.0824960704,26.8041601173,1.10309297006,0.0,1.10309297006
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297153424,0.0,1.10297153424
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297125943,0.0,1.10297125943
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296932927,0.0,1.10296932927
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,56.1562227022,3.46072681851,12.0306493135,1.51557969211,5.36083202345,21.4433280938,1.10304417442,0.0,1.10304417442
 09/26  07:00:00,65.4780155487,3.10551676536,12.4105202026,1.18925278391,16.0824960704,32.6817896323,1.10355501082,0.0,1.10355501082
 09/26  08:00:00,143.856232509,4.35709744259,20.7802245526,0.0596698220099,48.2474882111,70.4033123869,1.10403830768,0.0,1.10403830768
 09/26  09:00:00,144.273214246,5.09859562899,28.8639493532,0.0,48.2474882111,62.0547409583,2.18855338452,0.0,2.18855338452
 09/26  10:00:00,150.564117632,5.82346847085,36.3565733047,0.0,48.2474882111,60.1281475517,2.18843520531,0.0,2.18843520531
 09/26  11:00:00,158.707005807,6.39396588737,42.0023706558,0.0,48.2474882111,62.0547409583,2.18893283157,0.0,2.18893283157
 09/26  12:00:00,159.42750188,6.15300707055,43.5081740526,0.0,48.2474882111,61.5103924513,2.18986568638,0.0,2.18986568638
 09/26  13:00:00,168.545264439,7.0235346415,49.6055660283,0.0,48.2474882111,63.6602354638,2.18965401659,0.0,2.18965401659
 09/26  14:00:00,167.86580006,7.21704654826,52.2646776546,0.0,48.2474882111,60.1281475517,2.18857103994,0.0,2.18857103994
 09/26  15:00:00,173.508233572,8.28753782331,56.8366198919,0.0,48.2474882111,60.1281475517,1.10409785891,0.0,1.10409785891
 09/26  16:00:00,178.136594871,8.49011413192,58.3725147723,0.0,48.2474882111,63.0180376616,2.18885548396,0.0,2.18885548396
 09/26  17:00:00,159.644766515,7.15557568821,52.1601385132,0.0,37.5258241642,62.7947880557,2.18792234084,0.0,2.18792234084
 09/26  18:00:00,106.193176047,4.2646402631,34.1630899519,0.0,26.8041601173,36.0181789539,1.10365043337,0.0,1.10365043337
 09/26  19:00:00,104.855517573,3.67906263874,26.1104669781,0.0,26.8041601173,33.4493877451,1.10335322586,0.0,1.10335322586
 09/26  20:00:00,83.2128994263,3.26627243722,20.9631351029,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/26  21:00:00,77.8068025902,3.18214801524,16.8671572173,0.0584010759211,16.0824960704,26.8041601173,1.10325568431,0.0,1.10325568431
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297243683,0.0,1.10297243683
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297282265,0.0,1.10297282265
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297249688,0.0,1.10297249688
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308671166,0.0,1.10308671166
 09/27  06:00:00,57.5555961054,3.39541119793,13.2604137143,1.75050431519,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,66.7744726339,3.10214435297,13.5988641942,1.30073829002,16.0824960704,32.6817896323,1.10358984181,0.0,1.10358984181
 09/27  08:00:00,146.032706826,4.26581662181,23.017563505,0.0900860068113,48.2474882111,70.4033123869,2.18822300562,0.0,2.18822300562
 09/27  09:00:00,147.393135272,4.93467180851,32.1477941999,0.0,48.2474882111,62.0547409583,1.10424688265,0.0,1.10424688265
 09/27  10:00:00,154.626295292,5.86242712715,40.3797923077,0.0,48.2474882111,60.1281475517,2.18846188565,0.0,2.18846188565
 09/27  11:00:00,161.531092463,6.38966211341,44.8307610863,0.0,48.2474882111,62.0547409583,2.18912510105,0.0,2.18912510105
 09/27  12:00:00,163.043463243,6.17227112976,47.1048713569,0.0,48.2474882111,61.5103924513,2.18994971775,0.0,2.18994971775
 09/27  13:00:00,171.674365514,7.06771657115,52.6904851742,0.0,48.2474882111,63.6602354638,3.27479669113,0.0,3.27479669113
 09/27  14:00:00,170.380048437,7.25597699839,54.7399955821,0.0,48.2474882111,60.1281475517,1.10410035023,0.0,1.10410035023
 09/27  15:00:00,175.606255998,8.33268727125,58.8894928698,0.0,48.2474882111,60.1281475517,2.18818860303,0.0,2.18818860303
 09/27  16:00:00,179.93174363,8.51798078671,60.1397968763,0.0,48.2474882111,63.0180376616,2.18869492237,0.0,2.18869492237
 09/27  17:00:00,161.029298641,6.97270476042,53.7275415667,0.0,37.5258241642,62.7947880557,1.10373153149,0.0,1.10373153149
 09/27  18:00:00,107.453827703,4.17956444513,35.5088174264,0.0,26.8041601173,36.0181789539,1.10355595647,0.0,1.10355595647
 09/27  19:00:00,105.665716618,3.67786300635,26.9218656552,0.0,26.8041601173,33.4493877451,1.10334293158,0.0,1.10334293158
 09/27  20:00:00,82.7445251947,3.25523050439,20.5058028042,0.0,16.0824960704,28.0885557216,1.10338621503,0.0,1.10338621503
 09/27  21:00:00,77.8467084792,3.17374475764,16.9338742309,0.039993208943,16.0824960704,26.8041601173,1.10308169771,0.0,1.10308169771
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297286231,0.0,1.10297286231
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297308318,0.0,1.10297308318
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297265797,0.0,1.10297265797
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,55.9620520607,3.36083975012,11.4872254035,1.96472002907,5.36083202345,21.4433280938,1.10305100379,0.0,1.10305100379
 09/28  07:00:00,66.566103372,3.10214435297,13.160536896,1.53069632628,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/28  08:00:00,143.896499957,4.17205812118,20.9533999744,0.111801169598,48.2474882111,70.4033123869,2.18794618547,0.0,2.18794618547
 09/28  09:00:00,144.226658478,4.83577497804,29.0802142367,0.0,48.2474882111,62.0547409583,2.18850487811,0.0,2.18850487811
 09/28  10:00:00,151.217751706,5.64568994135,37.1879859081,0.0,48.2474882111,60.1281475517,1.1042500651,0.0,1.1042500651
 09/28  11:00:00,159.292876857,6.22936967243,42.7528379213,0.0,48.2474882111,62.0547409583,3.27378676215,0.0,3.27378676215
 09/28  12:00:00,160.303704773,6.05255957052,44.4848244463,0.0,48.2474882111,61.5103924513,2.1898674697,0.0,2.1898674697
 09/28  13:00:00,168.594400416,6.92430288412,49.7539337628,0.0,48.2474882111,63.6602354638,2.18967043284,0.0,2.18967043284
 09/28  14:00:00,168.808049747,7.13254568987,53.2914282007,0.0,48.2474882111,60.1281475517,2.18859722915,0.0,2.18859722915
 09/28  15:00:00,175.762167541,8.30471469243,59.0733769914,0.0,48.2474882111,60.1281475517,1.10411502227,0.0,1.10411502227
 09/28  16:00:00,180.926278958,8.73151492968,60.9207980616,0.0,48.2474882111,63.0180376616,2.18890506722,0.0,2.18890506722
 09/28  17:00:00,162.455894408,7.33802813376,54.7888139605,0.0,37.5258241642,62.7947880557,2.18797730124,0.0,2.18797730124
 09/28  18:00:00,107.278184227,4.26601464143,35.246723754,0.0,26.8041601173,36.0181789539,1.10361184398,0.0,1.10361184398
 09/28  19:00:00,103.913857749,3.65826247876,25.1896073134,0.0,26.8041601173,33.4493877451,1.10337629687,0.0,1.10337629687
 09/28  20:00:00,80.8438928553,3.24316158058,18.6172393886,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/28  21:00:00,77.9638706335,3.16967722767,17.0624746981,0.032622425994,16.0824960704,26.8041601173,1.10327574865,0.0,1.10327574865
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297254578,0.0,1.10297254578
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297211711,0.0,1.10297211711
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297104573,0.0,1.10297104573
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307778388,0.0,1.10307778388
 09/29  06:00:00,58.1274423624,3.37224931837,13.8095488033,1.79637736264,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  07:00:00,67.6621212606,3.10214435297,14.4365217539,1.35072935701,16.0824960704,32.6817896323,1.10357220414,0.0,1.10357220414
 09/29  08:00:00,143.380383431,4.04640010259,20.5903671107,0.0843755253579,48.2474882111,70.4033123869,2.18821985839,0.0,2.18821985839
 09/29  09:00:00,141.105905813,4.61404727221,26.1811892768,0.0,48.2474882111,62.0547409583,1.10431244554,0.0,1.10431244554
 09/29  10:00:00,147.316731748,5.34514323143,33.5875126593,0.0,48.2474882111,60.1281475517,2.18860156419,0.0,2.18860156419
 09/29  11:00:00,156.315953538,6.07376598985,39.931518285,0.0,48.2474882111,62.0547409583,2.18928704065,0.0,2.18928704065
 09/29  12:00:00,156.460876119,5.94119875992,40.7533566026,0.0,48.2474882111,61.5103924513,3.27499118321,0.0,3.27499118321
 09/29  13:00:00,163.245987085,6.72596608179,44.6038572345,0.0,48.2474882111,63.6602354638,2.18995714496,0.0,2.18995714496
 09/29  14:00:00,162.288603665,6.86384674383,47.0406810641,0.0,48.2474882111,60.1281475517,2.18832993762,0.0,2.18832993762
 09/29  15:00:00,168.246365866,7.65995846675,52.2023315428,0.0,48.2474882111,60.1281475517,1.10398967176,0.0,1.10398967176
 09/29  16:00:00,170.272306625,7.48549675815,51.5128439005,0.0,48.2474882111,63.0180376616,2.18892929609,0.0,2.18892929609
 09/29  17:00:00,150.314794496,6.19645793107,43.789284251,0.0,37.5258241642,62.7947880557,1.10383738243,0.0,1.10383738243
 09/29  18:00:00,101.797631986,3.82278528843,27.7420675319,0.0,26.8041601173,36.0181789539,1.10365535562,0.0,1.10365535562
 09/29  19:00:00,98.3544812651,3.45500126545,19.8334920432,0.0,26.8041601173,33.4493877451,1.10343279998,0.0,1.10343279998
 09/29  20:00:00,76.6062416353,3.16711307203,14.4556366772,0.0,16.0824960704,28.0885557216,1.10338307169,0.0,1.10338307169
 09/29  21:00:00,74.0169211914,3.11669489898,12.7063996773,0.494730333361,16.0824960704,26.8041601173,1.10309602259,0.0,1.10309602259
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297379582,0.0,1.10297379582
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297436473,0.0,1.10297436473
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297431175,0.0,1.10297431175
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  06:00:00,50.8460738336,3.2656540299,3.48020829496,4.95094463065,5.36083202345,21.4433280938,1.103051968,0.0,1.103051968
 09/30  07:00:00,44.6790529296,3.10214435297,4.79803441878,4.8286915289,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/30  08:00:00,73.5845753861,3.12150229233,10.2039694234,2.1469587264,26.8041601173,31.2995447326,1.10340403827,0.0,1.10340403827
 09/30  09:00:00,81.74447027,3.25495330646,16.9565114178,1.17316829404,26.8041601173,33.5472370403,1.10364489872,0.0,1.10364489872
 09/30  10:00:00,85.4000427385,3.50823281585,21.9782944857,0.516974888562,26.8041601173,32.583940337,1.10349083069,0.0,1.10349083069
 09/30  11:00:00,92.9654019735,3.8407948693,27.290431485,0.189942763132,26.8041601173,34.8316326447,1.1036248476,0.0,1.1036248476
 09/30  12:00:00,95.8804006887,4.11245826706,31.3984329953,0.00967217469248,26.8041601173,33.5472370403,1.10360835383,0.0,1.10360835383
 09/30  13:00:00,94.7355648645,4.14641345467,32.7981053669,0.0,26.8041601173,30.9784458315,1.10347846906,0.0,1.10347846906
 09/30  14:00:00,67.1666922069,4.08049419429,33.7048065924,0.0,8.04124803518,21.3317032909,1.10339290555,0.0,1.10339290555
 09/30  15:00:00,64.7778548345,3.75341550871,32.92744351,0.0,8.04124803518,20.0473076865,1.10326813491,0.0,1.10326813491
 09/30  16:00:00,63.003026101,3.44877255936,31.1361588248,0.0,8.04124803518,20.3684065876,1.10331296909,0.0,1.10331296909
 09/30  17:00:00,52.3533269643,3.16126227641,28.4897871649,0.00433194020023,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305371837,0.0,1.10305371837
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305350499,0.0,1.10305350499
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297573252,0.0,1.10297573252
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297433083,0.0,1.10297433083
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293819294,0.0,1.10293819294
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305469408,0.0,1.10305469408
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,20.3378155671,0.553841447974,1.01262194297,0.0,2.68041601173,16.0824960704,1.10297414984,0.0,1.10297414984
 10/01  09:00:00,25.3458590297,1.64885658445,4.92565026904,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,24.6226582417,1.13985534423,4.7114507213,0.0,2.68041601173,16.0824960704,1.10299217718,0.0,1.10299217718
 10/01  11:00:00,34.5503167141,2.55287865208,13.2260858859,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,34.5918221364,2.20004771694,13.6204222433,0.0,2.68041601173,16.0824960704,1.10307328193,0.0,1.10307328193
 10/01  13:00:00,41.3373712159,2.83764890514,19.7283701345,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,37.5207154219,2.25832894908,16.4910342966,0.0,2.68041601173,16.0824960704,1.10307653841,0.0,1.10307653841
 10/01  15:00:00,42.0068439921,2.7035494546,20.5319423613,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,32.2709238295,1.55699711437,11.942574539,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  17:00:00,21.7437131572,0.353459318909,2.61890166208,0.0,2.68041601173,16.0824960704,1.10299455416,0.0,1.10299455416
 10/01  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293787345,0.0,1.10293787345
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294440404,0.0,1.10294440404
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293815967,0.0,1.10293815967
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297248575,0.0,1.10297248575
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308910571,0.0,1.10308910571
 10/02  06:00:00,60.7554600088,3.17666439166,2.55168244091,13.4105129649,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,63.7653074026,3.10214435297,3.05334918346,8.83708806943,16.0824960704,32.6817896323,1.10350055766,0.0,1.10350055766
 10/02  08:00:00,130.9826446,3.32175364459,6.89960264494,2.10204761872,48.2474882111,70.4033123869,2.18826017096,0.0,2.18826017096
 10/02  09:00:00,125.110973607,3.42132984697,10.5410386905,0.83793580575,48.2474882111,62.0547409583,2.18848267786,0.0,2.18848267786
 10/02  10:00:00,129.850912812,3.83892458369,17.3642116022,0.263700768761,48.2474882111,60.1281475517,1.1043619053,0.0,1.1043619053
 10/02  11:00:00,138.314581884,4.39618799556,23.6049191904,0.00280543407736,48.2474882111,62.0547409583,2.18906352523,0.0,2.18906352523
 10/02  12:00:00,142.609698564,4.64439411979,28.1854347937,0.0135488944266,48.2474882111,61.5103924513,3.27491559189,0.0,3.27491559189
 10/02  13:00:00,152.324676961,5.09837768821,35.3101355036,0.0,48.2474882111,63.6602354638,2.18984694449,0.0,2.18984694449
 10/02  14:00:00,149.431099855,5.22338556452,35.8236384332,0.0,48.2474882111,60.1281475517,2.18858236701,0.0,2.18858236701
 10/02  15:00:00,152.267118018,5.75040504817,38.1326371131,0.0,48.2474882111,60.1281475517,1.10406230309,0.0,1.10406230309
 10/02  16:00:00,155.924768094,5.8501367492,38.8006653776,0.0,48.2474882111,63.0180376616,2.18881675969,0.0,2.18881675969
 10/02  17:00:00,136.578402113,4.7024659801,31.5468838185,0.0,37.5258241642,62.7947880557,2.1879187564,0.0,2.1879187564
 10/02  18:00:00,90.8228124286,3.31014304572,17.2798902177,0.0,26.8041601173,36.0181789539,1.10357143512,0.0,1.10357143512
 10/02  19:00:00,88.8545521878,3.18887641247,10.4538380343,0.145849784544,26.8041601173,33.4493877451,1.10336430741,0.0,1.10336430741
 10/02  20:00:00,70.609481176,3.10214435297,6.98127143438,1.54257350257,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/02  21:00:00,68.4240617533,3.10214435297,5.08568939656,2.53713172204,16.0824960704,26.8041601173,1.10327002765,0.0,1.10327002765
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297386859,0.0,1.10297386859
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297467549,0.0,1.10297467549
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297482113,0.0,1.10297482113
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030791005,0.0,1.1030791005
 10/03  06:00:00,57.8032627812,3.20404002699,0.245877204635,12.7367453382,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,62.3788309721,3.10214435297,0.863764058689,9.64019676374,16.0824960704,32.6817896323,1.10349468147,0.0,1.10349468147
 10/03  08:00:00,129.130847636,3.3228787309,4.85273397048,2.29599424245,48.2474882111,70.4033123869,2.18840916641,0.0,2.18840916641
 10/03  09:00:00,124.13519933,3.45417665185,9.45191128735,0.918442127161,48.2474882111,62.0547409583,1.10437738373,0.0,1.10437738373
 10/03  10:00:00,127.930331007,3.92135153278,15.3661550926,0.258748524778,48.2474882111,60.1281475517,2.18846016742,0.0,2.18846016742
 10/03  11:00:00,137.440439501,4.52003633638,22.6031417007,0.00659220085171,48.2474882111,62.0547409583,2.18943499375,0.0,2.18943499375
 10/03  12:00:00,142.136218744,4.73345241995,27.6339541307,0.00249143728589,48.2474882111,61.5103924513,3.27477496769,0.0,3.27477496769
 10/03  13:00:00,148.198928109,5.23543401404,31.0473303265,0.0,48.2474882111,63.6602354638,2.18985617697,0.0,2.18985617697
 10/03  14:00:00,146.003205291,5.29102842644,32.3281010079,0.0,48.2474882111,60.1281475517,2.1883089017,0.0,2.1883089017
 10/03  15:00:00,149.400910526,5.58011954884,35.4367151199,0.0,48.2474882111,60.1281475517,1.10412108614,0.0,1.10412108614
 10/03  16:00:00,151.739877843,5.53503749133,34.9308743853,0.0,48.2474882111,63.0180376616,2.18879997041,0.0,2.18879997041
 10/03  17:00:00,132.346473011,4.62960153308,27.3878191636,0.0,37.5258241642,62.7947880557,1.10386577038,0.0,1.10386577038
 10/03  18:00:00,88.1119267036,3.25596354193,14.6231839964,0.0,26.8041601173,36.0181789539,2.18738121504,0.0,2.18738121504
 10/03  19:00:00,87.0212295792,3.15973852993,8.55015270032,0.24535039244,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/03  20:00:00,70.9876692069,3.10214435297,7.30312129109,1.59891167674,16.0824960704,28.0885557216,1.10338888197,0.0,1.10338888197
 10/03  21:00:00,69.8759445324,3.10214435297,6.56756397126,2.50713992648,16.0824960704,26.8041601173,1.10310825549,0.0,1.10310825549
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297591198,0.0,1.10297591198
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297643978,0.0,1.10297643978
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297643965,0.0,1.10297643965
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  06:00:00,57.7127981473,3.20879309116,1.05274860415,11.8346562406,5.36083202345,21.4433280938,1.10312962079,0.0,1.10312962079
 10/04  07:00:00,62.1354403596,3.10214435297,0.840722313816,9.41984789611,16.0824960704,32.6817896323,1.10350154377,0.0,1.10350154377
 10/04  08:00:00,128.528460628,3.33679023351,4.29106905362,2.24136064906,48.2474882111,70.4033123869,1.10399006963,0.0,1.10399006963
 10/04  09:00:00,122.323585632,3.44309413249,7.6104443927,0.959377843471,48.2474882111,62.0547409583,2.18865059269,0.0,2.18865059269
 10/04  10:00:00,124.18438906,3.87068051995,11.6082163066,0.321416376979,48.2474882111,60.1281475517,2.18872342719,0.0,2.18872342719
 10/04  11:00:00,131.26803232,4.47998394394,16.4445694231,0.032809689466,48.2474882111,62.0547409583,2.18919289301,0.0,2.18919289301
 10/04  12:00:00,133.715778475,4.65789302554,19.1982374877,0.0933272049699,48.2474882111,61.5103924513,2.19009101802,0.0,2.19009101802
 10/04  13:00:00,140.632876929,5.20064599771,23.516067162,0.0,48.2474882111,63.6602354638,3.27511857198,0.0,3.27511857198
 10/04  14:00:00,137.668154769,5.20147341717,24.0826054954,0.0,48.2474882111,60.1281475517,2.18837156849,0.0,2.18837156849
 10/04  15:00:00,138.313536037,5.30004586853,24.6294143116,0.0,48.2474882111,60.1281475517,1.10402409015,0.0,1.10402409015
 10/04  16:00:00,139.388386861,5.19181101439,22.9226098798,0.0,48.2474882111,63.0180376616,2.18903626486,0.0,2.18903626486
 10/04  17:00:00,121.579786488,4.25014579314,17.0005883809,0.0,37.5258241642,62.7947880557,1.10378261618,0.0,1.10378261618
 10/04  18:00:00,82.0027739108,3.16973875856,6.0094500832,0.123472570441,26.8041601173,36.0181789539,1.10371490815,0.0,1.10371490815
 10/04  19:00:00,79.4337776673,3.1114500081,0.234040125272,1.02229957745,26.8041601173,33.4493877451,1.10348824766,0.0,1.10348824766
 10/04  20:00:00,65.1716681316,3.10214435297,0.0,3.08603189253,16.0824960704,28.0885557216,1.10344231519,0.0,1.10344231519
 10/04  21:00:00,66.605470254,3.10214435297,0.0,5.80422961931,16.0824960704,26.8041601173,1.10310114146,0.0,1.10310114146
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297374117,0.0,1.10297374117
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297423473,0.0,1.10297423473
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297398216,0.0,1.10297398216
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  06:00:00,72.9162368587,3.16245811202,0.0,28.1371785353,5.36083202345,21.4433280938,1.10306147175,0.0,1.10306147175
 10/05  07:00:00,73.7163891267,3.10214435297,0.0,21.841518977,16.0824960704,32.6817896323,1.10354347522,0.0,1.10354347522
 10/05  08:00:00,127.868129692,3.27970454843,0.0,5.92918445162,48.2474882111,70.4033123869,1.10419527705,0.0,1.10419527705
 10/05  09:00:00,116.837136791,3.22723414382,0.0,3.29923338341,48.2474882111,62.0547409583,2.18852394111,0.0,2.18852394111
 10/05  10:00:00,116.667562089,3.44782540743,2.88137852521,1.95428229958,48.2474882111,60.1281475517,2.18858159581,0.0,2.18858159581
 10/05  11:00:00,123.33296964,4.00529309282,8.01396400671,1.00304327709,48.2474882111,62.0547409583,2.18905250348,0.0,2.18905250348
 10/05  12:00:00,127.695662797,4.35418772358,12.6144843939,0.960669923025,48.2474882111,61.5103924513,2.18996280104,0.0,2.18996280104
 10/05  13:00:00,132.793567407,4.72614091505,16.1431874506,0.00807527231272,48.2474882111,63.6602354638,3.27494047604,0.0,3.27494047604
 10/05  14:00:00,130.443786902,4.60993256812,17.4497784767,0.0,48.2474882111,60.1281475517,1.10416040221,0.0,1.10416040221
 10/05  15:00:00,131.689601152,4.50628271821,18.7992425772,0.0,48.2474882111,60.1281475517,2.1881799256,0.0,2.1881799256
 10/05  16:00:00,135.167960169,4.47025933955,19.4237348627,0.0,48.2474882111,63.0180376616,2.1889385768,0.0,2.1889385768
 10/05  17:00:00,120.183281479,3.90877505679,15.945454108,0.0,37.5258241642,62.7947880557,1.10385098962,0.0,1.10385098962
 10/05  18:00:00,84.3345938737,3.10546284216,8.35417330555,0.174845227397,26.8041601173,36.0181789539,1.10371366099,0.0,1.10371366099
 10/05  19:00:00,81.14969971,3.10214435297,1.87706721444,1.10450018613,26.8041601173,33.4493877451,1.10345613959,0.0,1.10345613959
 10/05  20:00:00,66.0122636528,3.10214435297,0.0,3.9266274137,16.0824960704,28.0885557216,1.10341280535,0.0,1.10341280535
 10/05  21:00:00,67.6657196934,3.10214435297,0.0,6.86447905873,16.0824960704,26.8041601173,1.10309169314,0.0,1.10309169314
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297651884,0.0,1.10297651884
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297715174,0.0,1.10297715174
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297727843,0.0,1.10297727843
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  06:00:00,85.0020123593,3.13612169182,0.0,40.2492904562,5.36083202345,21.4433280938,1.10305618443,0.0,1.10305618443
 10/06  07:00:00,81.6507131296,3.10214435297,0.0,29.7758429799,16.0824960704,32.6817896323,12.5340955091,11.4305774401,1.10351806896
 10/06  08:00:00,131.525057634,3.25071299214,0.0,9.61510394952,48.2474882111,70.4033123869,2.73125502226,1.62696621608,1.10428880618
 10/06  09:00:00,118.238894668,3.13854808903,0.0,4.7896773151,48.2474882111,62.0547409583,2.18857242688,0.0,2.18857242688
 10/06  10:00:00,114.907197752,3.26147542531,0.154246234544,3.10740023528,48.2474882111,60.1281475517,2.18868552851,0.0,2.18868552851
 10/06  11:00:00,120.42545755,3.64780375772,4.81484302496,1.65214150356,48.2474882111,62.0547409583,2.18901670035,0.0,2.18901670035
 10/06  12:00:00,123.628729817,3.57428030031,8.89672539963,1.39140336022,48.2474882111,61.5103924513,2.18993874869,0.0,2.18993874869
 10/06  13:00:00,127.059541858,3.35681205409,11.5132355105,0.273330524411,48.2474882111,63.6602354638,3.27492071436,0.0,3.27492071436
 10/06  14:00:00,124.252887657,3.22069909007,12.6450959626,0.00301674753591,48.2474882111,60.1281475517,1.10415659612,0.0,1.10415659612
 10/06  15:00:00,125.038345178,3.25237185106,13.4018974705,0.0,48.2474882111,60.1281475517,2.18835118066,0.0,2.18835118066
 10/06  16:00:00,128.553759793,3.44040442188,13.8393894047,0.0,48.2474882111,63.0180376616,2.18912152696,0.0,2.18912152696
