Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/06  17:00:00,115.572846294,3.43742237647,11.8063716037,0.0,37.5258241642,62.7947880557,1.10385562168,0.0,1.10385562168
 10/06  18:00:00,83.728673277,3.10214435297,7.45140584116,0.47501058426,26.8041601173,36.0181789539,1.10371969434,0.0,1.10371969434
 10/06  19:00:00,84.9673370414,3.10214435297,4.44960734625,2.34959738572,26.8041601173,33.4493877451,1.10346219681,0.0,1.10346219681
 10/06  20:00:00,71.0722089992,3.10214435297,2.42947050279,6.55710225728,16.0824960704,28.0885557216,1.10341986509,0.0,1.10341986509
 10/06  21:00:00,70.9562978204,3.10214435297,0.569165216538,9.58589196919,16.0824960704,26.8041601173,1.10309523327,0.0,1.10309523327
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297750108,0.0,1.10297750108
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297808854,0.0,1.10297808854
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297807519,0.0,1.10297807519
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,87.6800508069,3.10437158189,0.0,42.9590790137,5.36083202345,21.4433280938,1.10305984781,0.0,1.10305984781
 10/07  07:00:00,72.6053302915,3.10214435297,0.0,37.5530033095,5.36083202345,26.5809105114,11.7230677315,11.7030677315,0.02
 10/07  08:00:00,89.7907994422,3.10214435297,0.0,28.5765101452,26.8041601173,31.2995447326,5.65086149073,4.54755405425,1.10330743648
 10/07  09:00:00,88.1424275777,3.10214435297,0.0,24.6804459731,26.8041601173,33.5472370403,1.22355865225,0.119951437977,1.10360721427
 10/07  10:00:00,83.789140782,3.10214435297,0.0,21.2904558806,26.8041601173,32.583940337,1.10350940568,0.0,1.10350940568
 10/07  11:00:00,84.506590941,3.10214435297,0.0,19.7602137319,26.8041601173,34.8316326447,1.10355523291,0.0,1.10355523291
 10/07  12:00:00,79.890910792,3.10214435297,0.0,16.4289291873,26.8041601173,33.5472370403,2.18718474145,0.0,2.18718474145
 10/07  13:00:00,76.4687485715,3.10214435297,0.228330050755,15.3472281248,26.8041601173,30.9784458315,1.10348093276,0.0,1.10348093276
 10/07  14:00:00,55.7564145116,3.10214435297,0.885881647743,22.3869970907,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/07  15:00:00,53.1641093688,3.10214435297,0.933554792903,21.0314144071,8.04124803518,20.0473076865,1.10332359268,0.0,1.10332359268
 10/07  16:00:00,57.7669829845,3.10214435297,0.92642587224,25.3203180425,8.04124803518,20.3684065876,1.10330125645,0.0,1.10330125645
 10/07  17:00:00,50.2609907428,3.10214435297,1.49248209829,24.9684187087,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312144282,0.0,1.10312144282
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305762345,0.0,1.10305762345
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313786823,0.0,1.10313786823
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297674888,0.0,1.10297674888
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029406019,0.0,1.1029406019
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029979536,0.0,1.1029979536
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293999748,0.0,1.10293999748
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294101105,0.0,1.10294101105
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305630552,0.0,1.10305630552
 10/08  13:00:00,20.8373204348,0.537455582974,1.52851267563,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  14:00:00,23.0299517771,1.11941818982,3.13918141108,0.0,2.68041601173,16.0824960704,1.10308339842,0.0,1.10308339842
 10/08  15:00:00,19.5026883609,0.179121460921,0.552214723823,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297467375,0.0,1.10297467375
 10/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294009944,0.0,1.10294009944
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030613726,0.0,1.1030613726
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293891308,0.0,1.10293891308
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294131249,0.0,1.10294131249
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300146813,0.0,1.10300146813
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294076487,0.0,1.10294076487
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297269287,0.0,1.10297269287
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  12:00:00,20.4023430206,0.537364382762,1.09362646165,0.0,2.68041601173,16.0824960704,1.10301366288,0.0,1.10301366288
 10/09  13:00:00,26.1574725929,2.05900084907,5.32711956768,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  14:00:00,26.7134407953,1.96904024723,5.97304837186,0.0,2.68041601173,16.0824960704,1.10316015982,0.0,1.10316015982
 10/09  15:00:00,24.921369456,1.51980509069,4.63021218908,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293729286,0.0,1.10293729286
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294006163,0.0,1.10294006163
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305936391,0.0,1.10305936391
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293848093,0.0,1.10293848093
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297739883,0.0,1.10297739883
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297836274,0.0,1.10297836274
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,138.275726896,3.10214435297,0.0,93.556982332,5.36083202345,21.4433280938,1.10305745923,0.0,1.10305745923
 10/10  07:00:00,124.600243248,3.10214435297,0.0,70.2580397647,16.0824960704,32.6817896323,23.2253638285,22.1218377497,1.10352607885
 10/10  08:00:00,161.790649741,3.10214435297,0.0,40.0292646963,48.2474882111,70.4033123869,14.718846542,13.6147927958,1.10405374619
 10/10  09:00:00,146.302377609,3.10214435297,0.0,32.8895639923,48.2474882111,62.0547409583,8.0071965124,5.81840827072,2.18878824168
 10/10  10:00:00,139.974783144,3.10214435297,0.0,28.4885629339,48.2474882111,60.1281475517,5.07515915411,2.88651646083,2.18864269329
 10/10  11:00:00,137.894707367,3.10214435297,0.0,24.4818937507,48.2474882111,62.0547409583,3.01465140108,0.825481162375,2.18917023871
 10/10  12:00:00,140.097510791,3.10214435297,0.0,27.2290456811,48.2474882111,61.5103924513,2.43163388243,0.24149496878,2.19013891365
 10/10  13:00:00,132.65595369,3.10214435297,0.0,17.6376455684,48.2474882111,63.6602354638,3.34013661056,0.0651870832408,3.27494952732
 10/10  14:00:00,126.343947361,3.10214435297,0.0,14.8577271513,48.2474882111,60.1281475517,2.18822580912,0.0,2.18822580912
 10/10  15:00:00,126.424997518,3.10214435297,0.0,14.9387773077,48.2474882111,60.1281475517,1.10410929152,0.0,1.10410929152
 10/10  16:00:00,128.359556203,3.11319681824,0.0,13.9723934176,48.2474882111,63.0180376616,2.18927943273,0.0,2.18927943273
 10/10  17:00:00,123.058714455,3.20333331868,0.0,19.5263288219,37.5258241642,62.7947880557,1.10389317988,0.0,1.10389317988
 10/10  18:00:00,105.142404255,3.10214435297,0.0,26.8728140698,26.8041601173,36.0181789539,2.18750361458,0.0,2.18750361458
 10/10  19:00:00,107.887643312,3.10214435297,0.0,29.7195110021,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,100.401582058,3.10214435297,0.0,38.3159458186,16.0824960704,28.0885557216,2.17930931172,1.07587696152,1.10343235019
 10/10  21:00:00,103.257853357,3.10214435297,0.0,42.4566127219,16.0824960704,26.8041601173,3.98546425086,2.88232971899,1.10313453186
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297977858,0.0,1.10297977858
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298008085,0.0,1.10298008085
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297931781,0.0,1.10297931781
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309606392,0.0,1.10309606392
 10/11  06:00:00,117.248677295,3.10214435297,0.0,72.5299327308,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,108.419471987,3.10214435297,0.0,54.0772685041,16.0824960704,32.6817896323,1.38196939455,0.278487195424,1.10348219913
 10/11  08:00:00,140.754582163,3.12119450392,0.0,18.974146967,48.2474882111,70.4033123869,2.20048354197,0.0121714203874,2.18831212158
 10/11  09:00:00,122.595445569,3.10214435297,0.142409117552,9.0402228349,48.2474882111,62.0547409583,1.10442973989,0.0,1.10442973989
 10/11  10:00:00,120.501890218,3.14396436795,2.50094963787,6.4729003555,48.2474882111,60.1281475517,2.18861371852,0.0,2.18861371852
 10/11  11:00:00,124.025708632,3.43751858752,5.29433496416,4.98318581675,48.2474882111,62.0547409583,2.18894651717,0.0,2.18894651717
 10/11  12:00:00,126.277501276,3.74454033458,7.36295363154,5.40368655291,48.2474882111,61.5103924513,3.27492383311,0.0,3.27492383311
 10/11  13:00:00,126.639511342,3.93322449287,8.11403022169,2.67609285895,48.2474882111,63.6602354638,2.18995458826,0.0,2.18995458826
 10/11  14:00:00,120.520661469,3.80918364558,7.93254648494,0.394855481537,48.2474882111,60.1281475517,2.1885941799,0.0,2.1885941799
 10/11  15:00:00,119.129178057,3.66883959358,7.07626260667,0.0,48.2474882111,60.1281475517,1.10415788783,0.0,1.10415788783
 10/11  16:00:00,120.136350128,3.3744562272,5.48193192509,0.00599600883844,48.2474882111,63.0180376616,2.18908833576,0.0,2.18908833576
 10/11  17:00:00,108.422206696,3.32620106243,3.05013706864,1.71681625124,37.5258241642,62.7947880557,2.18823021186,0.0,2.18823021186
 10/11  18:00:00,86.2116052259,3.10214435297,0.362771473647,7.57924356733,26.8041601173,36.0181789539,1.10359332439,0.0,1.10359332439
 10/11  19:00:00,89.2998075308,3.10214435297,0.0,11.1316752214,26.8041601173,33.4493877451,1.10333642728,0.0,1.10333642728
 10/11  20:00:00,79.6087905474,3.10214435297,0.0,17.5231543083,16.0824960704,28.0885557216,1.10343278234,0.0,1.10343278234
 10/11  21:00:00,81.8781908627,3.10214435297,0.0,21.076950228,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298143522,0.0,1.10298143522
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297973236,0.0,1.10297973236
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298085451,0.0,1.10298085451
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310801048,0.0,1.10310801048
 10/12  06:00:00,93.5243868902,3.10214435297,0.0,48.8056423259,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  07:00:00,91.895397378,3.10214435297,0.0,37.553193895,16.0824960704,32.6817896323,1.1034414801,0.0,1.1034414801
 10/12  08:00:00,134.137781918,3.16900098758,0.0,12.3095402382,48.2474882111,70.4033123869,2.18829604059,0.0,2.18829604059
 10/12  09:00:00,123.073327191,3.10214435297,0.0,9.66051357485,48.2474882111,62.0547409583,2.18854205172,0.0,2.18854205172
 10/12  10:00:00,120.001579569,3.10214435297,0.0,8.51535935897,48.2474882111,60.1281475517,2.1885510219,0.0,2.1885510219
 10/12  11:00:00,119.796816197,3.10711215539,0.229514184094,6.14952059439,48.2474882111,62.0547409583,2.18920740863,0.0,2.18920740863
 10/12  12:00:00,121.574475073,3.17519138266,2.09250409932,6.54045883483,48.2474882111,61.5103924513,2.19033558022,0.0,2.19033558022
 10/12  13:00:00,123.871419585,3.33766212514,6.33112664337,2.28646704761,48.2474882111,63.6602354638,3.275040373,0.0,3.275040373
 10/12  14:00:00,124.567771054,3.5217150636,12.5192940431,0.142686090217,48.2474882111,60.1281475517,1.10423316018,0.0,1.10423316018
 10/12  15:00:00,128.040678843,3.52759722113,16.1290057648,0.0,48.2474882111,60.1281475517,2.18824792514,0.0,2.18824792514
 10/12  16:00:00,130.367084858,3.28833130083,15.8047875902,0.0,48.2474882111,63.0180376616,2.18909317271,0.0,2.18909317271
 10/12  17:00:00,117.825014294,3.33768945801,13.7346215168,0.423651004845,37.5258241642,62.7947880557,1.10378918498,0.0,1.10378918498
 10/12  18:00:00,92.4647476349,3.10214435297,9.78978824694,4.40536920301,26.8041601173,36.0181789539,1.10371533455,0.0,1.10371533455
 10/12  19:00:00,91.9626022562,3.10214435297,6.89011787056,6.90435207616,26.8041601173,33.4493877451,1.10341659436,0.0,1.10341659436
 10/12  20:00:00,79.1439703137,3.10214435297,7.09087902017,9.96745505448,16.0824960704,28.0885557216,1.10348458979,0.0,1.10348458979
 10/12  21:00:00,78.4716125111,3.10214435297,4.63055801841,13.039813858,16.0824960704,26.8041601173,1.10310736954,0.0,1.10310736954
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029806242,0.0,1.1029806242
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298020815,0.0,1.10298020815
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297938806,0.0,1.10297938806
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  06:00:00,75.1469216043,3.10214435297,1.07694691918,29.3512301208,5.36083202345,21.4433280938,1.10305968721,0.0,1.10305968721
 10/13  07:00:00,79.2645041202,3.10214435297,0.0,24.9223006371,16.0824960704,32.6817896323,1.10353644473,0.0,1.10353644473
 10/13  08:00:00,129.18540012,3.21383380754,0.911426873717,6.40089874698,48.2474882111,70.4033123869,1.10421111646,0.0,1.10421111646
 10/13  09:00:00,120.848959969,3.1107729528,3.82134695929,3.60617079342,48.2474882111,62.0547409583,2.18844531231,0.0,2.18844531231
 10/13  10:00:00,120.067658509,3.10214435297,5.80202267912,2.7794156198,48.2474882111,60.1281475517,2.18873955888,0.0,2.18873955888
 10/13  11:00:00,124.884502563,3.14802557502,9.26223130534,2.16357641883,48.2474882111,62.0547409583,2.18931683183,0.0,2.18931683183
 10/13  12:00:00,126.616065319,3.75426016702,11.3042874557,1.79119693984,48.2474882111,61.5103924513,3.27529604886,0.0,3.27529604886
 10/13  13:00:00,130.346929322,4.26282330183,13.8678270383,0.300115212914,48.2474882111,63.6602354638,2.18996564119,0.0,2.18996564119
 10/13  14:00:00,130.744060689,4.16340734799,18.1965774845,0.0,48.2474882111,60.1281475517,2.18846019577,0.0,2.18846019577
 10/13  15:00:00,131.000820603,3.98972878101,18.6270159649,0.0,48.2474882111,60.1281475517,1.10401303729,0.0,1.10401303729
 10/13  16:00:00,129.285913003,3.66011601925,14.3518310172,0.0,48.2474882111,63.0180376616,2.18880349987,0.0,2.18880349987
 10/13  17:00:00,114.960507192,3.41292298106,11.2185318966,0.0,37.5258241642,62.7947880557,2.18796101622,0.0,2.18796101622
 10/13  18:00:00,87.071051571,3.10214435297,8.01336013129,0.788101254809,26.8041601173,36.0181789539,1.10361113859,0.0,1.10361113859
 10/13  19:00:00,87.0029418131,3.10214435297,6.11001156935,2.72479793431,26.8041601173,33.4493877451,1.10341008386,0.0,1.10341008386
 10/13  20:00:00,73.4345607796,3.10214435297,5.08507078416,6.26385375634,16.0824960704,28.0885557216,1.10343831315,0.0,1.10343831315
 10/13  21:00:00,72.6358550013,3.10214435297,3.63843029151,8.19618407512,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298030639,0.0,1.10298030639
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102981162,0.0,1.102981162
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029821274,0.0,1.1029821274
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310129264,0.0,1.10310129264
 10/14  06:00:00,81.8068736977,3.10214435297,0.0,37.0881291334,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,67.8576272599,3.10214435297,0.0,30.3379669447,5.36083202345,26.5809105114,1.20522266871,0.10199438726,1.10322828145
 10/14  08:00:00,75.3775082994,3.10214435297,0.0,14.1632190024,26.8041601173,31.2995447326,1.10340235204,0.0,1.10340235204
 10/14  09:00:00,72.7559619963,3.10214435297,1.11544614755,8.17853424409,26.8041601173,33.5472370403,1.10368116033,0.0,1.10368116033
 10/14  10:00:00,73.6018534562,3.142051588,4.99346702395,6.06979429582,26.8041601173,32.583940337,1.10359522509,0.0,1.10359522509
 10/14  11:00:00,76.3162585605,3.3480034004,6.5785514761,4.74547082787,26.8041601173,34.8316326447,1.10370298599,0.0,1.10370298599
 10/14  12:00:00,76.9334057031,3.66896225107,8.72110425617,4.1835019442,26.8041601173,33.5472370403,1.10354163476,0.0,1.10354163476
 10/14  13:00:00,75.0196232581,3.71311567227,10.2553671256,3.26009441727,26.8041601173,30.9784458315,1.1035261556,0.0,1.1035261556
 10/14  14:00:00,45.8882184108,3.53646114526,10.627343422,2.34302242337,8.04124803518,21.3317032909,1.10334459619,0.0,1.10334459619
 10/14  15:00:00,44.3861451413,3.21662823627,10.3059554571,2.76656563218,8.04124803518,20.0473076865,1.10330365201,0.0,1.10330365201
 10/14  16:00:00,45.3685013964,3.10880237457,9.981010005,3.86059429993,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/14  17:00:00,41.5713769756,3.10214435297,7.46303539582,10.3082516441,2.68041601173,18.0090894769,1.10330996513,0.0,1.10330996513
 10/14  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306418927,0.0,1.10306418927
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305250943,0.0,1.10305250943
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298142929,0.0,1.10298142929
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295708264,0.0,1.10295708264
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293968049,0.0,1.10293968049
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306841334,0.0,1.10306841334
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297883863,0.0,1.10297883863
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10284318193,0.0,1.10284318193
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,19.9034977278,0.626925113222,0.505220438361,0.0,2.68041601173,16.0824960704,1.10305914021,0.0,1.10305914021
 10/15  13:00:00,19.643790757,0.358242921841,0.514195658971,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301782414,0.0,1.10301782414
 10/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294406036,0.0,1.10294406036
 10/15  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293635746,0.0,1.10293635746
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300014066,0.0,1.10300014066
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294346888,0.0,1.10294346888
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298309733,0.0,1.10298309733
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310054982,0.0,1.10310054982
 10/16  06:00:00,104.051664903,3.10214435297,0.0,59.3329203389,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  07:00:00,103.21064993,3.10214435297,0.0,46.4011131137,16.0824960704,32.6817896323,1.10333226501,0.0,1.10333226501
 10/16  08:00:00,136.927290276,3.10780950039,0.0,15.1602400839,48.2474882111,70.4033123869,2.18820718733,0.0,2.18820718733
 10/16  09:00:00,121.261417738,3.10214435297,0.0,7.84860412149,48.2474882111,62.0547409583,2.18852904961,0.0,2.18852904961
 10/16  10:00:00,117.332967615,3.10214435297,0.0,5.84674740551,48.2474882111,60.1281475517,2.18882065093,0.0,2.18882065093
 10/16  11:00:00,118.798845373,3.1324649733,1.00052007839,4.35519105804,48.2474882111,62.0547409583,2.18953420879,0.0,2.18953420879
 10/16  12:00:00,122.005825155,3.21400375242,4.6259945976,4.39950604814,48.2474882111,61.5103924513,2.1903017363,0.0,2.1903017363
 10/16  13:00:00,126.084008562,3.17403895662,7.57259262002,3.42121321591,48.2474882111,63.6602354638,3.27527136164,0.0,3.27527136164
 10/16  14:00:00,123.647785657,3.10214435297,8.76533117024,3.39623427705,48.2474882111,60.1281475517,2.18829696458,0.0,2.18829696458
 10/16  15:00:00,122.885620802,3.10247457302,9.27432187036,2.12474850195,48.2474882111,60.1281475517,1.10407974985,0.0,1.10407974985
 10/16  16:00:00,124.609385354,3.1941403576,10.1330396042,0.00823942590534,48.2474882111,63.0180376616,2.18927445427,0.0,2.18927445427
 10/16  17:00:00,115.660786511,3.28714894752,9.8494749785,2.19511027125,37.5258241642,62.7947880557,1.10395344223,0.0,1.10395344223
 10/16  18:00:00,94.0645260688,3.10214435297,5.94310890203,7.38449364856,26.8041601173,36.0181789539,2.18754545032,0.0,2.18754545032
 10/16  19:00:00,90.179140952,3.10214435297,2.62959674039,9.38141190216,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/16  20:00:00,78.4369897372,3.10214435297,0.384059694322,15.9672938038,16.0824960704,28.0885557216,1.10345968716,0.0,1.10345968716
 10/16  21:00:00,81.472169507,3.10214435297,0.0,20.6709288723,16.0824960704,26.8041601173,1.10325967346,0.0,1.10325967346
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298258723,0.0,1.10298258723
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298402846,0.0,1.10298402846
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298367645,0.0,1.10298367645
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309683806,0.0,1.10309683806
 10/17  06:00:00,105.283617441,3.10214435297,0.0,60.5648728769,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  07:00:00,104.82619943,3.10214435297,0.0,48.0166626135,16.0824960704,32.6817896323,21.0196007254,19.9160470023,1.10355372312
 10/17  08:00:00,137.579642297,3.16028141262,0.0,15.760120192,48.2474882111,70.4033123869,5.20209532051,3.01357549822,2.18851982229
 10/17  09:00:00,120.823778821,3.10214435297,0.0,7.41096520485,48.2474882111,62.0547409583,2.18865497743,0.0,2.18865497743
 10/17  10:00:00,117.368598792,3.17153702191,0.219007340481,5.59397857317,48.2474882111,60.1281475517,1.10444243624,0.0,1.10444243624
 10/17  11:00:00,119.467908173,3.49924554479,1.43658629801,4.22140706722,48.2474882111,62.0547409583,2.18934033284,0.0,2.18934033284
 10/17  12:00:00,121.994906445,3.79173114573,4.01634897163,4.42050557107,48.2474882111,61.5103924513,3.27528155654,0.0,3.27528155654
 10/17  13:00:00,122.48890215,3.79207933128,4.75745997019,2.02319907993,48.2474882111,63.6602354638,3.27500187245,0.0,3.27500187245
 10/17  14:00:00,116.855458307,3.5089261178,4.66143611638,0.301020216083,48.2474882111,60.1281475517,1.10420617983,0.0,1.10420617983
 10/17  15:00:00,115.313542673,3.26987991926,3.65958689659,0.0,48.2474882111,60.1281475517,2.18810055679,0.0,2.18810055679
 10/17  16:00:00,116.758948816,3.29871394901,2.18626890027,0.0,48.2474882111,63.0180376616,2.18941999146,0.0,2.18941999146
 10/17  17:00:00,106.364499801,3.34802374207,0.392479379069,2.29494436574,37.5258241642,62.7947880557,1.10391654901,0.0,1.10391654901
 10/17  18:00:00,89.179495084,3.10214435297,0.0,8.44257156574,26.8041601173,36.0181789539,1.1036850767,0.0,1.1036850767
 10/17  19:00:00,89.7543849479,3.10214435297,0.0,11.5862526385,26.8041601173,33.4493877451,1.10344477907,0.0,1.10344477907
 10/17  20:00:00,80.3502603379,3.10214435297,0.0,18.2646240988,16.0824960704,28.0885557216,1.10342136972,0.0,1.10342136972
 10/17  21:00:00,82.4854290716,3.10214435297,0.0,21.6841884369,16.0824960704,26.8041601173,1.10310374931,0.0,1.10310374931
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298408168,0.0,1.10298408168
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298385803,0.0,1.10298385803
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298271222,0.0,1.10298271222
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,98.4861250596,3.10214435297,0.0,53.7673804952,5.36083202345,21.4433280938,1.10311006947,0.0,1.10311006947
 10/18  07:00:00,101.175801899,3.10214435297,0.0,44.3662650827,16.0824960704,32.6817896323,7.46436899925,6.36086991756,1.10349908168
 10/18  08:00:00,145.592222784,3.16129066409,0.0,23.7716914284,48.2474882111,70.4033123869,3.42760421497,2.32341601932,1.10418819565
 10/18  09:00:00,126.684101242,3.10214435297,0.0,13.2712876256,48.2474882111,62.0547409583,2.26412859664,0.0754205970846,2.18870799955
 10/18  10:00:00,119.583144786,3.10214435297,0.0,8.09692457618,48.2474882111,60.1281475517,2.18878310986,0.0,2.18878310986
 10/18  11:00:00,119.860474515,3.11336626317,0.0,6.43643898844,48.2474882111,62.0547409583,2.18936946182,0.0,2.18936946182
 10/18  12:00:00,119.638277997,3.18890458412,0.452814149892,6.23023850682,48.2474882111,61.5103924513,3.27506305291,0.0,3.27506305291
 10/18  13:00:00,120.664313614,3.21212537748,2.92003611835,2.61598834955,48.2474882111,63.6602354638,2.19013407266,0.0,2.19013407266
 10/18  14:00:00,117.706740181,3.16544574603,5.47649638619,0.680722192005,48.2474882111,60.1281475517,2.18879959383,0.0,2.18879959383
 10/18  15:00:00,119.445269953,3.29755753625,7.74716944701,0.0164671131059,48.2474882111,60.1281475517,2.18817241103,0.0,2.18817241103
 10/18  16:00:00,122.213700372,3.32526897771,7.614465428,0.0,48.2474882111,63.0180376616,2.18906700951,0.0,2.18906700951
 10/18  17:00:00,110.712277392,3.35424960941,6.00141916694,1.02755630118,37.5258241642,62.7947880557,1.10381597622,0.0,1.10381597622
 10/18  18:00:00,89.3551921192,3.10214435297,3.12444193592,5.49382666509,26.8041601173,36.0181789539,1.10363026337,0.0,1.10363026337
 10/18  19:00:00,87.559454819,3.10214435297,1.29703406607,8.09428844347,26.8041601173,33.4493877451,1.10339680547,0.0,1.10339680547
 10/18  20:00:00,75.3490196342,3.10214435297,0.258573508275,13.0048098868,16.0824960704,28.0885557216,1.10349800874,0.0,1.10349800874
 10/18  21:00:00,77.0857138974,3.10214435297,0.0,16.2844732627,16.0824960704,26.8041601173,1.10310127748,0.0,1.10310127748
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298360853,0.0,1.10298360853
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298366235,0.0,1.10298366235
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298519114,0.0,1.10298519114
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,89.8638249942,3.10214435297,0.0,45.1450804299,5.36083202345,21.4433280938,1.10305857,0.0,1.10305857
 10/19  07:00:00,92.6245612537,3.10214435297,0.0,35.8150244374,16.0824960704,32.6817896323,1.26665174223,0.163050746233,1.103600996
 10/19  08:00:00,132.509073809,3.18755784849,0.0,10.6622752686,48.2474882111,70.4033123869,1.10427702049,0.0,1.10427702049
 10/19  09:00:00,120.32172136,3.10214435297,0.0,6.90890774371,48.2474882111,62.0547409583,2.18866395618,0.0,2.18866395618
 10/19  10:00:00,116.445057633,3.10214435297,0.0,4.95883742275,48.2474882111,60.1281475517,2.18891557407,0.0,2.18891557407
 10/19  11:00:00,119.765348935,3.25633625901,3.04184191676,3.15650149539,48.2474882111,62.0547409583,2.18958059149,0.0,2.18958059149
 10/19  12:00:00,128.088012322,3.73671514621,11.8985249577,2.68645146179,48.2474882111,61.5103924513,3.27556438615,0.0,3.27556438615
 10/19  13:00:00,133.057781835,4.03937141098,16.5538788903,0.548367765144,48.2474882111,63.6602354638,2.19021588344,0.0,2.19021588344
 10/19  14:00:00,128.104703085,3.85712725951,15.8634999688,0.0,48.2474882111,60.1281475517,2.18847810074,0.0,2.18847810074
 10/19  15:00:00,125.355484049,3.66411355719,13.3072946352,0.0,48.2474882111,60.1281475517,1.10415832525,0.0,1.10415832525
 10/19  16:00:00,125.599355855,3.31297419575,11.0124156923,0.0,48.2474882111,63.0180376616,2.18917464118,0.0,2.18917464118
 10/19  17:00:00,113.564481979,3.35523390739,9.31354632784,0.566649430252,37.5258241642,62.7947880557,2.18818201215,0.0,2.18818201215
 10/19  18:00:00,91.2615102689,3.10214435297,5.67724075657,4.84734599411,26.8041601173,36.0181789539,1.10366123413,0.0,1.10366123413
 10/19  19:00:00,88.190885611,3.10214435297,2.78627672546,7.23647657614,26.8041601173,33.4493877451,1.1034011645,0.0,1.1034011645
 10/19  20:00:00,74.7345747733,3.10214435297,1.88743537977,10.7615031544,16.0824960704,28.0885557216,1.10351505072,0.0,1.10351505072
 10/19  21:00:00,74.8728193543,3.10214435297,0.416928340281,13.6546503793,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303775992,0.0,1.10303775992
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298332028,0.0,1.10298332028
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298573779,0.0,1.10298573779
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305256108,0.0,1.10305256108
 10/20  06:00:00,89.7229631441,3.10214435297,0.0,45.0042185798,5.36083202345,21.4433280938,1.1030697688,0.0,1.1030697688
 10/20  07:00:00,96.6414084731,3.10214435297,0.0,39.8318716567,16.0824960704,32.6817896323,25.793872197,24.6903496514,1.10352254556
 10/20  08:00:00,135.787536789,3.20215901395,0.0,13.9261370828,48.2474882111,70.4033123869,11.6140919512,10.5097679139,1.10432403734
 10/20  09:00:00,120.86359963,3.1044352075,0.0,7.44849515952,48.2474882111,62.0547409583,3.35229447708,1.16348137009,2.18881310699
 10/20  10:00:00,116.773671936,3.23487286699,0.0,5.15472321252,48.2474882111,60.1281475517,2.18874557309,0.0,2.18874557309
 10/20  11:00:00,117.586085051,3.68235739121,0.0,3.59305839624,48.2474882111,62.0547409583,2.18922503875,0.0,2.18922503875
 10/20  12:00:00,118.479454021,4.00614957914,1.09707623326,3.60990745185,48.2474882111,61.5103924513,3.27534191067,0.0,3.27534191067
 10/20  13:00:00,121.075295633,4.09803157849,3.48948652766,1.57161375779,48.2474882111,63.6602354638,2.19007796592,0.0,2.19007796592
 10/20  14:00:00,117.06091066,3.6849844454,4.86780550361,0.124044854309,48.2474882111,60.1281475517,2.18835419903,0.0,2.18835419903
 10/20  15:00:00,116.430936562,3.53710689727,4.50975380762,0.0,48.2474882111,60.1281475517,1.10409737112,0.0,1.10409737112
 10/20  16:00:00,118.001774117,3.40694331552,3.32086483429,0.0,48.2474882111,63.0180376616,2.18905489292,0.0,2.18905489292
 10/20  17:00:00,107.619917838,3.38478852856,1.114009262,0.324734400362,37.5258241642,62.7947880557,2.1880828989,0.0,2.1880828989
 10/20  18:00:00,85.5645921247,3.10214435297,0.0,4.82766860642,26.8041601173,36.0181789539,1.1036188067,0.0,1.1036188067
 10/20  19:00:00,86.44363152,3.10214435297,0.0,8.2754992106,26.8041601173,33.4493877451,1.10336731503,0.0,1.10336731503
 10/20  20:00:00,75.9193473486,3.10214435297,0.0,13.8337111095,16.0824960704,28.0885557216,1.10348070909,0.0,1.10348070909
 10/20  21:00:00,78.9521672221,3.10214435297,0.0,18.1509265874,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302418376,0.0,1.10302418376
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029854139,0.0,1.1029854139
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298658865,0.0,1.10298658865
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030442193,0.0,1.1030442193
 10/21  06:00:00,90.968636825,3.10214435297,0.0,46.2498922606,5.36083202345,21.4433280938,1.10305928774,0.0,1.10305928774
 10/21  07:00:00,82.0155689191,3.10214435297,0.0,42.0285752705,5.36083202345,26.5809105114,1.14359916532,1.12359916532,0.02
 10/21  08:00:00,93.4001351796,3.10214435297,0.0,32.1858458826,26.8041601173,31.2995447326,1.21404062915,0.110632848041,1.10340778111
 10/21  09:00:00,92.7088604978,3.10214435297,0.0,29.2468788931,26.8041601173,33.5472370403,1.10361327035,0.0,1.10361327035
 10/21  10:00:00,90.555114999,3.10214435297,0.0,28.0564300976,26.8041601173,32.583940337,1.10359096049,0.0,1.10359096049
 10/21  11:00:00,91.8695766119,3.10214435297,0.0,27.1231994028,26.8041601173,34.8316326447,1.10365911827,0.0,1.10365911827
 10/21  12:00:00,89.439482557,3.10214435297,0.0,25.9775009523,26.8041601173,33.5472370403,1.10360085276,0.0,1.10360085276
 10/21  13:00:00,82.3980483111,3.10214435297,0.0,21.5048579153,26.8041601173,30.9784458315,1.10357283168,0.0,1.10357283168
 10/21  14:00:00,54.6782495938,3.10214435297,0.0,22.1947138206,8.04124803518,21.3317032909,1.10354272437,0.0,1.10354272437
 10/21  15:00:00,48.9930989024,3.10214435297,0.0,17.7939587337,8.04124803518,20.0473076865,1.10332450936,0.0,1.10332450936
 10/21  16:00:00,48.042644304,3.10214435297,0.0,16.5224052341,8.04124803518,20.3684065876,1.10338796892,0.0,1.10338796892
 10/21  17:00:00,50.9896359218,3.10214435297,0.0,24.7222126527,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/21  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312862837,0.0,1.10312862837
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305751734,0.0,1.10305751734
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313954931,0.0,1.10313954931
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298543532,0.0,1.10298543532
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294292089,0.0,1.10294292089
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029442021,0.0,1.1029442021
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294613061,0.0,1.10294613061
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294670627,0.0,1.10294670627
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030275005,0.0,1.1030275005
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313741557,0.0,1.10313741557
 10/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029474161,0.0,1.1029474161
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294752941,0.0,1.10294752941
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294714463,0.0,1.10294714463
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294312667,0.0,1.10294312667
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298569689,0.0,1.10298569689
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298785944,0.0,1.10298785944
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310631098,0.0,1.10310631098
 10/23  06:00:00,159.839510143,3.10214435297,0.0,115.120765579,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  07:00:00,144.259659894,3.10214435297,0.0,84.9827897447,16.0824960704,32.6817896323,3.04366819795,1.9401463666,1.10352183135
 10/23  08:00:00,157.628654527,3.10214435297,0.0,35.867269482,48.2474882111,70.4033123869,2.18853004441,0.0,2.18853004441
 10/23  09:00:00,131.974465849,3.10214435297,0.0,18.5616522324,48.2474882111,62.0547409583,2.18869675921,0.0,2.18869675921
 10/23  10:00:00,125.172372494,3.10214435297,0.220093233047,13.4660590512,48.2474882111,60.1281475517,1.10448336444,0.0,1.10448336444
 10/23  11:00:00,126.401079346,3.14238039593,1.36542943508,11.5826002513,48.2474882111,62.0547409583,3.27411699366,0.0,3.27411699366
 10/23  12:00:00,129.500662408,3.31529053745,2.45216818775,13.9668829262,48.2474882111,61.5103924513,2.19043583984,0.0,2.19043583984
 10/23  13:00:00,125.514917549,3.4401186893,2.2829791951,7.87565589578,48.2474882111,63.6602354638,3.27516381776,0.0,3.27516381776
 10/23  14:00:00,117.58134049,3.34670404722,0.61893057856,5.23163000722,48.2474882111,60.1281475517,1.10415796634,0.0,1.10415796634
 10/23  15:00:00,114.757597611,3.20224572266,0.0,3.17127603139,48.2474882111,60.1281475517,2.18846577099,0.0,2.18846577099
 10/23  16:00:00,117.694189954,3.17831270244,0.0,3.24191128523,48.2474882111,63.0180376616,2.18925093699,0.0,2.18925093699
 10/23  17:00:00,112.692605089,3.2609184195,0.0,6.63530102255,37.5258241642,62.7947880557,1.10390668889,0.0,1.10390668889
 10/23  18:00:00,97.4062596992,3.10214435297,0.0,16.669336181,26.8041601173,36.0181789539,2.18757964483,0.0,2.18757964483
 10/23  19:00:00,99.2621368942,3.10214435297,0.0,21.0940045848,26.8041601173,33.4493877451,1.10335674283,0.0,1.10335674283
 10/23  20:00:00,92.8910111432,3.10214435297,0.0,30.8053749042,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/23  21:00:00,96.40948117,3.10214435297,0.0,35.6082405353,16.0824960704,26.8041601173,1.10328837782,0.0,1.10328837782
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298662912,0.0,1.10298662912
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298770001,0.0,1.10298770001
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298855635,0.0,1.10298855635
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030994069,0.0,1.1030994069
 10/24  06:00:00,133.122290096,3.10214435297,0.0,88.4035455317,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,127.852867402,3.10214435297,0.0,68.5759972519,16.0824960704,32.6817896323,38.3899268053,37.2864371218,1.10348968358
 10/24  08:00:00,150.796402614,3.11951394032,0.0,29.0176479812,48.2474882111,70.4033123869,29.9646822771,27.7762578169,2.18842446026
 10/24  09:00:00,129.115394176,3.10214435297,0.0,15.7025805594,48.2474882111,62.0547409583,16.0803830777,13.8915328629,2.18885021477
 10/24  10:00:00,127.958621013,3.10214435297,0.0,16.4724008036,48.2474882111,60.1281475517,3.63667133643,1.44796686573,2.1887044707
 10/24  11:00:00,127.643919624,3.10214435297,0.0,14.2311060077,48.2474882111,62.0547409583,2.18950675688,0.0,2.18950675688
 10/24  12:00:00,126.022426133,3.12314908352,0.0,13.1329562927,48.2474882111,61.5103924513,2.19059479565,0.0,2.19059479565
 10/24  13:00:00,123.494044778,3.16128022699,0.0,8.41660078242,48.2474882111,63.6602354638,3.2753553217,0.0,3.2753553217
 10/24  14:00:00,116.057866127,3.15734092767,0.0,4.51644934288,48.2474882111,60.1281475517,2.18844344786,0.0,2.18844344786
 10/24  15:00:00,114.010544449,3.1467155065,0.0,2.47975308539,48.2474882111,60.1281475517,1.10421307582,0.0,1.10421307582
 10/24  16:00:00,117.595913203,3.20072764467,0.0,3.12121959167,48.2474882111,63.0180376616,2.18886930568,0.0,2.18886930568
