Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/24  17:00:00,114.021086285,3.28212980281,0.0,7.94257083481,37.5258241642,62.7947880557,2.18809423008,0.0,2.18809423008
 10/24  18:00:00,98.700441564,3.10214435297,0.0,17.9635180458,26.8041601173,36.0181789539,1.10369225792,0.0,1.10369225792
 10/24  19:00:00,100.195078574,3.10214435297,0.0,22.0269462648,26.8041601173,33.4493877451,1.33825937288,0.234851621195,1.10340775169
 10/24  20:00:00,90.8624227697,3.10214435297,0.0,28.7767865306,16.0824960704,28.0885557216,2.38176364369,1.27832299333,1.10344065035
 10/24  21:00:00,92.7019466206,3.10214435297,0.0,31.9007059859,16.0824960704,26.8041601173,2.05765476762,2.03765476762,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029886234,0.0,1.1029886234
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298850532,0.0,1.10298850532
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298829359,0.0,1.10298829359
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310532207,0.0,1.10310532207
 10/25  06:00:00,113.85359423,3.10214435297,0.0,69.1348496657,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,113.642270681,3.10214435297,0.0,54.3654005312,16.0824960704,32.6817896323,13.7148840108,12.6115375434,1.10334646735
 10/25  08:00:00,145.464165623,3.13386442232,0.0,23.6710605082,48.2474882111,70.4033123869,6.39249941143,4.2044019854,2.18809742603
 10/25  09:00:00,128.034126521,3.10214435297,0.0,14.6213129041,48.2474882111,62.0547409583,2.52579449221,0.337044648859,2.18874984335
 10/25  10:00:00,120.118642905,3.10214435297,0.0,8.63242269512,48.2474882111,60.1281475517,2.18876443476,0.0,2.18876443476
 10/25  11:00:00,121.67557679,3.22982042783,0.0,8.13508709872,48.2474882111,62.0547409583,2.1893022619,0.0,2.1893022619
 10/25  12:00:00,122.420662542,3.79697289304,0.0,8.85736889264,48.2474882111,61.5103924513,3.27557281168,0.0,3.27557281168
 10/25  13:00:00,121.351113537,4.17240165546,0.0,5.26254811253,48.2474882111,63.6602354638,2.1902936762,0.0,2.1902936762
 10/25  14:00:00,113.98219701,4.01581692064,0.0,1.58230423269,48.2474882111,60.1281475517,2.18857844951,0.0,2.18857844951
 10/25  15:00:00,113.162554163,3.67856750503,0.499955904884,0.599954896433,48.2474882111,60.1281475517,2.18830380121,0.0,2.18830380121
 10/25  16:00:00,115.777916113,3.44385696993,0.311173274598,0.748919901931,48.2474882111,63.0180376616,2.18905872696,0.0,2.18905872696
 10/25  17:00:00,111.103103181,3.34570680368,0.0,2.49367739627,37.5258241642,62.7947880557,1.10381849973,0.0,1.10381849973
 10/25  18:00:00,89.3736605441,3.10214435297,0.0,8.63673702587,26.8041601173,36.0181789539,1.10364676664,0.0,1.10364676664
 10/25  19:00:00,91.367640046,3.10214435297,0.0,13.1995077366,26.8041601173,33.4493877451,1.10341836571,0.0,1.10341836571
 10/25  20:00:00,81.8350874017,3.10214435297,0.0,19.7494511626,16.0824960704,28.0885557216,1.10353291277,0.0,1.10353291277
 10/25  21:00:00,84.4807576777,3.10214435297,0.0,23.679517043,16.0824960704,26.8041601173,1.10312037826,0.0,1.10312037826
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298934235,0.0,1.10298934235
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298711805,0.0,1.10298711805
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298988743,0.0,1.10298988743
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,103.720450638,3.10214435297,0.0,59.0017060741,5.36083202345,21.4433280938,1.10306649867,0.0,1.10306649867
 10/26  07:00:00,107.582622598,3.10214435297,0.0,48.3057524483,16.0824960704,32.6817896323,7.65659767916,6.55302151537,1.10357616379
 10/26  08:00:00,146.937367551,3.14567945858,0.0,25.1324474003,48.2474882111,70.4033123869,2.14027833278,1.03610842016,1.10416991261
 10/26  09:00:00,131.381743283,3.10214435297,0.0,17.9689296667,48.2474882111,62.0547409583,2.18873779359,0.0,2.18873779359
 10/26  10:00:00,123.910690345,3.10214435297,0.0,12.424470135,48.2474882111,60.1281475517,2.18862590259,0.0,2.18862590259
 10/26  11:00:00,122.387261475,3.10246625627,0.0,8.97412595534,48.2474882111,62.0547409583,2.18957016404,0.0,2.18957016404
 10/26  12:00:00,122.411097964,3.1661271897,0.0,9.47865001762,48.2474882111,61.5103924513,3.27517377222,0.0,3.27517377222
 10/26  13:00:00,120.840295793,3.18874902981,0.0,5.73538299469,48.2474882111,63.6602354638,2.19019137558,0.0,2.19019137558
 10/26  14:00:00,115.814888655,3.11008081698,0.0,4.32073198161,48.2474882111,60.1281475517,2.18903013069,0.0,2.18903013069
 10/26  15:00:00,114.995061568,3.11579887417,0.0,3.4951868371,48.2474882111,60.1281475517,2.18824959147,0.0,2.18824959147
 10/26  16:00:00,116.792858812,3.20651761522,0.0,2.31237523014,48.2474882111,63.0180376616,2.1890629119,0.0,2.1890629119
 10/26  17:00:00,114.183567821,3.29693250035,0.0,5.62291633981,37.5258241642,62.7947880557,1.10394253574,0.0,1.10394253574
 10/26  18:00:00,93.8381302753,3.10214435297,0.0,13.1012067571,26.8041601173,36.0181789539,2.18741484062,0.0,2.18741484062
 10/26  19:00:00,95.4755985189,3.10214435297,0.0,17.3074662095,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/26  20:00:00,86.0921211507,3.10214435297,0.0,24.0064849116,16.0824960704,28.0885557216,1.10343689262,0.0,1.10343689262
 10/26  21:00:00,87.5876897413,3.10214435297,0.0,26.7864491066,16.0824960704,26.8041601173,1.10315063785,0.0,1.10315063785
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298956742,0.0,1.10298956742
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298933549,0.0,1.10298933549
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299061344,0.0,1.10299061344
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311121608,0.0,1.10311121608
 10/27  06:00:00,106.240626603,3.10214435297,0.0,61.5218820391,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  07:00:00,108.843254782,3.10214435297,0.0,49.5663846326,16.0824960704,32.6817896323,5.06622963021,3.9626273795,1.10360225072
 10/27  08:00:00,149.277238989,3.13727516736,0.0,27.4807231297,48.2474882111,70.4033123869,3.55036206831,1.36199614752,2.18836592079
 10/27  09:00:00,136.518794957,3.10214435297,0.0,23.1059813408,48.2474882111,62.0547409583,2.29184120933,0.103015020191,2.18882618914
 10/27  10:00:00,130.852482944,3.10214435297,0.0,19.3662627344,48.2474882111,60.1281475517,2.18871037136,0.0,2.18871037136
 10/27  11:00:00,129.786019348,3.10214435297,0.0,16.3732057319,48.2474882111,62.0547409583,2.18954981207,0.0,2.18954981207
 10/27  12:00:00,129.731844383,3.13833850696,0.0,16.8271851193,48.2474882111,61.5103924513,2.19046293203,0.0,2.19046293203
 10/27  13:00:00,127.746652001,3.16421377771,0.0,12.6662744544,48.2474882111,63.6602354638,3.27516135397,0.0,3.27516135397
 10/27  14:00:00,122.468836922,3.10214435297,0.0,10.9826167123,48.2474882111,60.1281475517,2.18847242235,0.0,2.18847242235
 10/27  15:00:00,119.665422699,3.10214435297,0.211783818607,7.96741867009,48.2474882111,60.1281475517,1.10406760167,0.0,1.10406760167
 10/27  16:00:00,120.597079331,3.1800676218,0.264333342979,5.87871239926,48.2474882111,63.0180376616,2.18905411754,0.0,2.18905411754
 10/27  17:00:00,118.60446426,3.26584317648,0.0,10.0749021031,37.5258241642,62.7947880557,2.18812980785,0.0,2.18812980785
 10/27  18:00:00,98.2304289815,3.10214435297,0.0,17.4935054633,26.8041601173,36.0181789539,1.10365356064,0.0,1.10365356064
 10/27  19:00:00,97.9815720412,3.10214435297,0.0,19.8134397318,26.8041601173,33.4493877451,1.10340284893,0.0,1.10340284893
 10/27  20:00:00,87.4097563269,3.10214435297,0.0,25.3241200878,16.0824960704,28.0885557216,1.10353107471,0.0,1.10353107471
 10/27  21:00:00,88.6571506942,3.10214435297,0.0,27.8559100595,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304682014,0.0,1.10304682014
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299031533,0.0,1.10299031533
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299041745,0.0,1.10299041745
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299079865,0.0,1.10299079865
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  06:00:00,125.113674485,3.10214435297,0.0,80.394929921,5.36083202345,21.4433280938,1.10307247623,0.0,1.10307247623
 10/28  07:00:00,109.234335294,3.10214435297,0.0,66.780008312,5.36083202345,26.5809105114,25.4903049774,25.4703049774,0.02
 10/28  08:00:00,102.605285752,3.10214435297,0.0,41.3909964546,26.8041601173,31.2995447326,18.9854275969,17.8820236962,1.10340390062
 10/28  09:00:00,88.1380805157,3.10214435297,0.0,24.676098911,26.8041601173,33.5472370403,5.63688070596,4.53329226716,1.10358843879
 10/28  10:00:00,83.3446237157,3.10214435297,0.0,20.8459388143,26.8041601173,32.583940337,1.10361008224,0.0,1.10361008224
 10/28  11:00:00,86.063566106,3.18445830797,0.0,21.2348749419,26.8041601173,34.8316326447,2.18742056693,0.0,2.18742056693
 10/28  12:00:00,83.0094784888,3.41925132199,0.0,19.2303899151,26.8041601173,33.5472370403,1.10364145421,0.0,1.10364145421
 10/28  13:00:00,78.6514234064,3.57066280172,0.0,17.2897145617,26.8041601173,30.9784458315,1.10363362125,0.0,1.10363362125
 10/28  14:00:00,53.5125601535,3.37628329866,0.0,20.7548854346,8.04124803518,21.3317032909,1.10340210961,0.0,1.10340210961
 10/28  15:00:00,49.0492302405,3.13462464595,0.0,17.8176097788,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/28  16:00:00,47.9951618096,3.10214435297,0.0,16.4749227398,8.04124803518,20.3684065876,1.10339617817,0.0,1.10339617817
 10/28  17:00:00,54.9910432325,3.10214435297,0.0,26.2562866301,2.68041601173,18.0090894769,1.10307855045,0.0,1.10307855045
 10/28  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307234718,0.0,1.10307234718
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314310408,0.0,1.10314310408
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299139938,0.0,1.10299139938
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294717272,0.0,1.10294717272
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294628869,0.0,1.10294628869
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029568825,0.0,1.1029568825
 10/29  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294529957,0.0,1.10294529957
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299125129,0.0,1.10299125129
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031626067,0.0,1.1031626067
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302715734,0.0,1.10302715734
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295095621,0.0,1.10295095621
 10/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295091947,0.0,1.10295091947
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300745698,0.0,1.10300745698
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295082861,0.0,1.10295082861
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299278659,0.0,1.10299278659
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305371056,0.0,1.10305371056
 10/30  06:00:00,169.690522094,3.10214435297,0.0,124.97177753,5.36083202345,21.4433280938,1.10307399927,0.0,1.10307399927
 10/30  07:00:00,153.87824168,3.10214435297,0.0,92.1340381974,16.0824960704,32.6817896323,7.97591124357,6.87236566831,1.10354557526
 10/30  08:00:00,175.832718312,3.10214435297,0.0,54.0713332674,48.2474882111,70.4033123869,4.42754170204,3.32329113995,1.1042505621
 10/30  09:00:00,158.385962296,3.10214435297,0.0,44.9731486799,48.2474882111,62.0547409583,4.41138899021,2.22252795781,2.18886103239
 10/30  10:00:00,150.662646957,3.10214435297,0.0,39.1764267475,48.2474882111,60.1281475517,3.91215350144,1.72324615509,2.18890734635
 10/30  11:00:00,147.468618521,3.10214435297,0.0,34.0558049049,48.2474882111,62.0547409583,2.52884170239,0.33916922367,2.18967247872
 10/30  12:00:00,147.880767546,3.10214435297,0.0,35.0123024366,48.2474882111,61.5103924513,3.27527874906,0.0,3.27527874906
 10/30  13:00:00,141.2263399,3.10214435297,0.0,26.2080317779,48.2474882111,63.6602354638,2.19008597845,0.0,2.19008597845
 10/30  14:00:00,137.312603206,3.10214435297,0.0,25.8263829963,48.2474882111,60.1281475517,2.18894466247,0.0,2.18894466247
 10/30  15:00:00,133.952052782,3.10214435297,0.0,22.4658325724,48.2474882111,60.1281475517,2.18840535123,0.0,2.18840535123
 10/30  16:00:00,126.281324607,3.10214435297,0.0,11.905214287,48.2474882111,63.0180376616,2.18905355399,0.0,2.18905355399
 10/30  17:00:00,129.179672817,3.16045733156,0.0,20.7554965052,37.5258241642,62.7947880557,1.10394621689,0.0,1.10394621689
 10/30  18:00:00,114.099053895,3.10214435297,0.0,33.362130377,26.8041601173,36.0181789539,2.18744948754,0.0,2.18744948754
 10/30  19:00:00,113.778292302,3.10214435297,0.0,35.6101599925,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/30  20:00:00,107.569233149,3.10214435297,0.0,45.4835969095,16.0824960704,28.0885557216,1.1034551158,0.0,1.1034551158
 10/30  21:00:00,109.728818759,3.10214435297,0.0,48.9275781244,16.0824960704,26.8041601173,1.10326760525,0.0,1.10326760525
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299125725,0.0,1.10299125725
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299329011,0.0,1.10299329011
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299243078,0.0,1.10299243078
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031293984,0.0,1.1031293984
 10/31  06:00:00,130.697435804,3.10214435297,0.0,85.9786912393,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,126.463255034,3.10214435297,0.0,64.7190515507,16.0824960704,32.6817896323,1.22698485102,0.123480360622,1.10350449039
 10/31  08:00:00,147.269388909,3.10584477642,0.0,25.5043034406,48.2474882111,70.4033123869,2.2052361647,0.0167005278398,2.18853563686
 10/31  09:00:00,126.661690325,3.10214435297,0.0,13.2488767081,48.2474882111,62.0547409583,2.18876932779,0.0,2.18876932779
 10/31  10:00:00,127.224626911,3.10214435297,0.0,15.7384067013,48.2474882111,60.1281475517,2.18897108283,0.0,2.18897108283
 10/31  11:00:00,129.093046052,3.10214435297,0.0,15.6802324359,48.2474882111,62.0547409583,2.18953665907,0.0,2.18953665907
 10/31  12:00:00,132.643067692,3.10214435297,0.0,19.7746025823,48.2474882111,61.5103924513,3.27553514886,0.0,3.27553514886
 10/31  13:00:00,126.843636983,3.11811835296,0.0,11.8093548613,48.2474882111,63.6602354638,2.1903443856,0.0,2.1903443856
 10/31  14:00:00,121.621146905,3.10214435297,0.972527622308,9.16239907329,48.2474882111,60.1281475517,2.18865545568,0.0,2.18865545568
 10/31  15:00:00,118.431110897,3.10214435297,1.84511346703,5.0997772206,48.2474882111,60.1281475517,2.1884297165,0.0,2.1884297165
 10/31  16:00:00,118.803557306,3.16745172769,0.659729122887,3.70241048903,48.2474882111,63.0180376616,2.18926400504,0.0,2.18926400504
 10/31  17:00:00,120.255900519,3.25173067504,0.0,9.27311753003,37.5258241642,62.7947880557,1.10391935748,0.0,1.10391935748
 10/31  18:00:00,101.601666891,3.10214435297,0.0,20.8647433729,26.8041601173,36.0181789539,1.10371081907,0.0,1.10371081907
 10/31  19:00:00,102.291209134,3.10214435297,0.0,24.1230768243,26.8041601173,33.4493877451,1.10344058919,0.0,1.10344058919
 10/31  20:00:00,93.5265182351,3.10214435297,0.0,31.440881996,16.0824960704,28.0885557216,1.10354055674,0.0,1.10354055674
 10/31  21:00:00,95.830615205,3.10214435297,0.0,35.0293745703,16.0824960704,26.8041601173,1.10312007212,0.0,1.10312007212
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299218768,0.0,1.10299218768
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299401671,0.0,1.10299401671
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299111513,0.0,1.10299111513
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  06:00:00,138.649818554,3.10214435297,0.0,93.9310739898,5.36083202345,21.4433280938,1.10297326512,0.0,1.10297326512
 11/01  07:00:00,134.491369737,3.10214435297,0.0,72.7471662538,16.0824960704,32.6817896323,40.0265920588,38.9229718544,1.10362020439
 11/01  08:00:00,165.444510078,3.10283457267,0.0,43.6824348132,48.2474882111,70.4033123869,31.6609776311,29.4724166445,2.18856098655
 11/01  09:00:00,147.810819702,3.10214435297,0.0,34.3980060851,48.2474882111,62.0547409583,24.2581687909,22.0694979106,2.18867088029
 11/01  10:00:00,143.161199836,3.10214435297,0.0,31.6749796263,48.2474882111,60.1281475517,18.3734719549,17.2692273632,1.10424459174
 11/01  11:00:00,142.091567615,3.10214435297,0.0,28.6787539982,48.2474882111,62.0547409583,17.2875131052,14.0132661138,3.27424699139
 11/01  12:00:00,144.851588992,3.10214435297,0.0,31.9831238824,48.2474882111,61.5103924513,15.9618296739,13.7713504802,2.19047919369
 11/01  13:00:00,140.477560399,3.10465838014,0.0,25.45673825,48.2474882111,63.6602354638,15.5458645027,12.2705895359,3.27527496678
 11/01  14:00:00,135.296188295,3.10214435297,0.0,23.8099680848,48.2474882111,60.1281475517,11.3407133623,9.15213275148,2.18858061084
 11/01  15:00:00,133.057533175,3.10214435297,0.0,21.5713129654,48.2474882111,60.1281475517,5.8398282242,4.73569400758,1.10413421662
 11/01  16:00:00,130.680222036,3.12488615154,0.0,16.281369918,48.2474882111,63.0180376616,3.5583877433,1.36913885012,2.18924889318
 11/01  17:00:00,133.445957286,3.21642739497,0.0,22.4984775773,37.5258241642,62.7947880557,3.50668822933,1.3183460128,2.18834221653
 11/01  18:00:00,111.913269448,3.10214435297,0.0,31.1763459301,26.8041601173,36.0181789539,4.78150560258,3.67787921501,1.10362638757
 11/01  19:00:00,111.96155148,3.10214435297,0.0,33.7934191702,26.8041601173,33.4493877451,7.9404680075,6.83705701896,1.10341098854
 11/01  20:00:00,103.481006685,3.10214435297,0.0,41.3953704457,16.0824960704,28.0885557216,11.2800728876,10.1765350029,1.10353788475
 11/01  21:00:00,106.595651051,3.10214435297,0.0,45.7944104164,16.0824960704,26.8041601173,15.0594291324,13.9563017867,1.1031273457
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299416235,0.0,1.10299416235
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299360127,0.0,1.10299360127
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299423087,0.0,1.10299423087
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  06:00:00,142.427847894,3.10214435297,0.0,97.7091033298,5.36083202345,21.4433280938,1.1030832434,0.0,1.1030832434
 11/02  07:00:00,133.341561915,3.10214435297,0.0,71.597358432,16.0824960704,32.6817896323,19.5177237711,18.4140894372,1.10363433398
 11/02  08:00:00,156.028526621,3.10315034626,0.0,34.2661355831,48.2474882111,70.4033123869,9.28597342808,7.09752769804,2.18844573004
 11/02  09:00:00,141.509132261,3.10214435297,0.0,28.0963186444,48.2474882111,62.0547409583,1.81328688035,0.708784349597,1.10450253075
 11/02  10:00:00,136.782290278,3.10214435297,0.0,25.2960700677,48.2474882111,60.1281475517,2.1889468229,0.0,2.1889468229
 11/02  11:00:00,134.701348124,3.10214435297,0.0,21.288534508,48.2474882111,62.0547409583,3.27424175911,0.0,3.27424175911
 11/02  12:00:00,137.367541279,3.10214435297,0.0,24.4990761694,48.2474882111,61.5103924513,2.19068285481,0.0,2.19068285481
 11/02  13:00:00,132.718841871,3.10293973007,0.0,17.6997383719,48.2474882111,63.6602354638,3.27534526801,0.0,3.27534526801
 11/02  14:00:00,128.760310742,3.10214435297,0.0,17.2740905321,48.2474882111,60.1281475517,2.18857033957,0.0,2.18857033957
 11/02  15:00:00,128.419427202,3.10214435297,0.0,16.9332069918,48.2474882111,60.1281475517,1.10427387831,0.0,1.10427387831
 11/02  16:00:00,129.137141823,3.11864946913,0.0,14.7445263867,48.2474882111,63.0180376616,2.18907146726,0.0,2.18907146726
 11/02  17:00:00,129.853272459,3.20927160045,0.0,18.912948545,37.5258241642,62.7947880557,2.18818655658,0.0,2.18818655658
 11/02  18:00:00,107.092789452,3.10214435297,0.0,26.3558659339,26.8041601173,36.0181789539,1.10369063792,0.0,1.10369063792
 11/02  19:00:00,106.477385872,3.10214435297,0.0,28.3092535628,26.8041601173,33.4493877451,1.10344019164,0.0,1.10344019164
 11/02  20:00:00,98.256531358,3.10214435297,0.0,36.1708951189,16.0824960704,28.0885557216,1.10347995596,0.0,1.10347995596
 11/02  21:00:00,100.944019378,3.10214435297,0.0,40.1427787436,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303356177,0.0,1.10303356177
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299467764,0.0,1.10299467764
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299264139,0.0,1.10299264139
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299560646,0.0,1.10299560646
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,125.955718251,3.10214435297,0.0,81.2369736867,5.36083202345,21.4433280938,1.10308365318,0.0,1.10308365318
 11/03  07:00:00,125.695316785,3.10214435297,0.0,63.9511133024,16.0824960704,32.6817896323,18.8352418461,17.7316614911,1.103580355
 11/03  08:00:00,149.327880176,3.11011631614,0.0,27.5585231682,48.2474882111,70.4033123869,13.3652337158,12.2610289921,1.10420472365
 11/03  09:00:00,127.130093189,3.10214435297,0.0,13.7172795726,48.2474882111,62.0547409583,4.50617313854,2.31730588779,2.18886725075
 11/03  10:00:00,122.030038799,3.10214435297,0.0,10.5438185891,48.2474882111,60.1281475517,2.18884004682,0.0,2.18884004682
 11/03  11:00:00,123.484339549,3.14686170302,0.0,10.026808583,48.2474882111,62.0547409583,3.15921201521,0.0,3.15921201521
 11/03  12:00:00,124.138581424,3.23922848849,0.0,11.1330321788,48.2474882111,61.5103924513,2.3054675232,0.0,2.3054675232
 11/03  13:00:00,122.922034687,3.56863140441,0.0,7.43723951397,48.2474882111,63.6602354638,3.27561200053,0.0,3.27561200053
 11/03  14:00:00,115.70327306,3.53202328077,0.0,3.787173922,48.2474882111,60.1281475517,2.18851420761,0.0,2.18851420761
 11/03  15:00:00,113.523487155,3.29706725109,0.0,1.84234404708,48.2474882111,60.1281475517,1.10424810985,0.0,1.10424810985
 11/03  16:00:00,116.727163076,3.21940556555,0.0,2.23379154371,48.2474882111,63.0180376616,2.18902876178,0.0,2.18902876178
 11/03  17:00:00,118.730499372,3.28593396319,0.0,7.71351309524,37.5258241642,62.7947880557,2.18833029654,0.0,2.18833029654
 11/03  18:00:00,97.9613428936,3.10214435297,0.0,17.2244193754,26.8041601173,36.0181789539,1.57356826253,0.46989052658,1.10367773595
 11/03  19:00:00,99.680965872,3.10214435297,0.0,21.5128335625,26.8041601173,33.4493877451,2.92460159911,1.82117063652,1.10343096259
 11/03  20:00:00,91.1930389154,3.10214435297,0.0,29.1074026763,16.0824960704,28.0885557216,5.36193651303,4.25846543234,1.10347108069
 11/03  21:00:00,93.8856771422,3.10214435297,0.0,33.0844365075,16.0824960704,26.8041601173,6.38533799678,6.36533799678,0.02
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312874834,0.0,1.10312874834
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299446724,0.0,1.10299446724
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299528892,0.0,1.10299528892
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299628966,0.0,1.10299628966
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,148.442151538,3.10214435297,0.0,103.723406974,5.36083202345,21.4433280938,1.15231126776,0.0492283429102,1.10308292485
 11/04  07:00:00,129.780312265,3.10214435297,0.0,84.8586519502,5.36083202345,26.5809105114,56.5414296447,56.5214296447,0.02
 11/04  08:00:00,122.204647008,3.10214435297,0.0,60.9903577114,26.8041601173,31.2995447326,46.3369281221,45.2334859068,1.10344221534
 11/04  09:00:00,105.675408,3.10214435297,0.0,42.213426395,26.8041601173,33.5472370403,32.4749767721,31.3712727212,1.10370405088
 11/04  10:00:00,96.0271360744,3.10214435297,0.0,33.528451173,26.8041601173,32.583940337,21.0863800345,19.982734053,1.10364598143
 11/04  11:00:00,96.2668966502,3.10214435297,0.0,31.5205194411,26.8041601173,34.8316326447,12.0472741246,9.85982807783,2.1874460468
 11/04  12:00:00,91.5407031191,3.10214435297,0.0,28.0787215144,26.8041601173,33.5472370403,3.69607438926,2.59239524123,1.10367914802
 11/04  13:00:00,86.2090782149,3.10214435297,0.0,25.315887819,26.8041601173,30.9784458315,1.10356776965,0.0,1.10356776965
 11/04  14:00:00,64.8969482871,3.10214435297,0.0,32.413412514,8.04124803518,21.3317032909,1.10338634939,0.0,1.10338634939
 11/04  15:00:00,62.321487986,3.10214435297,0.0,31.1223478173,8.04124803518,20.0473076865,1.10336322298,0.0,1.10336322298
 11/04  16:00:00,61.1755356163,3.10214435297,0.0,29.6552965465,8.04124803518,20.3684065876,0.02,0.0,0.02
 11/04  17:00:00,75.0351685547,3.10214435297,0.0,43.8330786189,2.68041601173,18.0090894769,5.83060468004,4.72728411298,1.10332056706
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308415191,0.0,1.10308415191
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308065543,0.0,1.10308065543
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299598277,0.0,1.10299598277
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299599256,0.0,1.10299599256
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  03:00:00,37.2123181455,0.530188978364,0.0,3.10677699099,2.68041601173,16.0824960704,1.25643568362,0.153485509596,1.10295017403
 11/05  04:00:00,38.980605754,0.706918637818,0.0,4.69833493995,2.68041601173,16.0824960704,0.181100196382,0.161100196382,0.02
 11/05  05:00:00,40.900270891,0.883648297273,0.0,6.44127041756,2.68041601173,16.0824960704,1.20485427698,0.101708420913,1.10314585607
 11/05  06:00:00,39.8729491139,0.706918637818,0.0,5.59067829985,2.68041601173,16.0824960704,0.26674142211,0.24674142211,0.02
 11/05  07:00:00,38.8844468388,0.883648297273,0.0,6.89277969864,2.68041601173,16.0824960704,1.23073674498,0.127780691704,1.10295605328
 11/05  08:00:00,24.5323559455,0.706918637818,0.0,5.0540851315,2.68041601173,16.0824960704,0.24361127059,0.22361127059,0.02
 11/05  09:00:00,21.8422147522,0.530188978364,0.0,2.54067359764,2.68041601173,16.0824960704,0.147697899559,0.127697899559,0.02
 11/05  10:00:00,20.3232446927,0.353459318909,0.0,1.1984331976,2.68041601173,16.0824960704,1.10295484337,0.0,1.10295484337
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303844266,0.0,1.10303844266
 11/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305298282,0.0,1.10305298282
 11/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295463951,0.0,1.10295463951
 11/05  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  18:00:00,35.9168405002,0.353459318909,0.0,1.98802900512,2.68041601173,16.0824960704,1.10295525553,0.0,1.10295525553
 11/05  19:00:00,38.5036211178,0.706918637818,0.0,4.22135030383,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  20:00:00,40.3233496857,0.883648297273,0.0,5.86434921227,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,39.3042409531,0.706918637818,0.0,5.02197013908,2.68041601173,16.0824960704,1.10313693148,0.0,1.10313693148
 11/05  22:00:00,41.7526954081,0.883648297273,0.0,7.29369493467,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,40.5519099897,0.706918637818,0.0,6.26963917569,2.68041601173,16.0824960704,1.10295301752,0.0,1.10295301752
 11/05  24:00:00,43.6215899128,0.883648297273,0.0,9.16258943936,2.68041601173,16.0824960704,0.0820503504939,0.0620503504939,0.02
 11/06  01:00:00,47.2594549761,0.706918637818,0.0,7.61635213867,2.68041601173,21.4433280938,1.2456083886,0.142549790307,1.10305859829
 11/06  02:00:00,50.7903043007,0.883648297273,0.0,10.9704718038,2.68041601173,21.4433280938,0.774769351806,0.754769351806,0.02
 11/06  03:00:00,48.5262728532,0.706918637818,0.0,8.8831700157,2.68041601173,21.4433280938,0.784698413744,0.764698413744,0.02
 11/06  04:00:00,51.517088136,0.883648297273,0.0,11.697255639,2.68041601173,21.4433280938,2.39983634681,1.29677771325,1.10305863357
 11/06  05:00:00,48.7487908043,0.706918637818,0.0,9.10568796683,2.68041601173,21.4433280938,1.04352244232,1.02352244232,0.02
 11/06  06:00:00,54.5533328032,0.883648297273,0.0,12.0530842946,5.36083202345,21.4433280938,2.6100028339,1.50689163352,1.10311120038
 11/06  07:00:00,223.167435996,3.10214435297,0.0,180.916024765,5.36083202345,21.4433280938,0.081805892282,0.061805892282,0.02
 11/06  08:00:00,183.671032551,3.10214435297,0.0,131.796162401,16.0824960704,32.6817896323,39.982201409,38.878910601,1.10329080804
 11/06  09:00:00,206.409163489,3.10214435297,0.0,84.6477784444,48.2474882111,70.4033123869,32.2259818537,30.0379078144,2.1880740393
 11/06  10:00:00,184.961742806,3.10214435297,0.0,71.5489291894,48.2474882111,62.0547409583,23.9246845018,21.7356104061,2.18907409574
 11/06  11:00:00,173.57923477,3.10214435297,0.0,62.0930145603,48.2474882111,60.1281475517,18.1054801483,15.9164397803,2.18904036798
 11/06  12:00:00,168.31624033,3.10214435297,0.0,54.9034267137,48.2474882111,62.0547409583,11.2464708708,9.0569021352,2.18956873561
 11/06  13:00:00,170.218338518,3.10214435297,0.0,57.3498734082,48.2474882111,61.5103924513,6.9465630179,3.67115801771,3.27540500019
 11/06  14:00:00,157.730279993,3.10214435297,0.0,42.7119718712,48.2474882111,63.6602354638,4.37202003359,1.09644773043,3.27557230315
 11/06  15:00:00,150.057430892,3.10214435297,0.0,38.5712106819,48.2474882111,60.1281475517,1.10421465034,0.0,1.10421465034
 11/06  16:00:00,142.241391822,3.10214435297,0.0,30.7551716118,48.2474882111,60.1281475517,2.18845399661,0.0,2.18845399661
 11/06  17:00:00,153.79472762,3.10214435297,0.0,32.0166173001,48.2474882111,63.0180376616,2.18934763748,0.0,2.18934763748
 11/06  18:00:00,156.793687502,3.10214435297,0.0,38.5584908348,37.5258241642,62.7947880557,2.18819149763,0.0,2.18819149763
 11/06  19:00:00,129.725791146,3.10214435297,0.0,48.9888676278,26.8041601173,36.0181789539,1.1036205262,0.0,1.1036205262
 11/06  20:00:00,127.918166232,3.10214435297,0.0,49.7500339229,26.8041601173,33.4493877451,1.10338704093,0.0,1.10338704093
 11/06  21:00:00,122.169166268,3.10214435297,0.0,60.0835300293,16.0824960704,28.0885557216,1.46843578438,0.364901550592,1.10353423379
 11/06  22:00:00,123.188540154,3.10214435297,0.0,62.3872995189,16.0824960704,26.8041601173,0.779601790108,0.759601790108,0.02
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305079556,0.0,1.10305079556
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299799898,0.0,1.10299799898
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299579056,0.0,1.10299579056
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299814379,0.0,1.10299814379
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,147.802478651,3.10214435297,0.0,105.55106742,5.36083202345,21.4433280938,1.1030728103,0.0,1.1030728103
 11/07  08:00:00,127.716591874,3.10214435297,0.0,75.8417217242,16.0824960704,32.6817896323,9.57491788917,8.47136006127,1.1035578279
 11/07  09:00:00,153.105881989,3.10214435297,0.0,31.3444969443,48.2474882111,70.4033123869,3.47742956252,2.37323706173,1.10419250078
 11/07  10:00:00,141.366925679,3.10214435297,0.0,27.9541120623,48.2474882111,62.0547409583,2.18887679386,0.0,2.18887679386
 11/07  11:00:00,133.436351664,3.10214435297,0.0,21.9501314542,48.2474882111,60.1281475517,2.18889119772,0.0,2.18889119772
 11/07  12:00:00,134.3889499,3.10214435297,0.0,20.9761362835,48.2474882111,62.0547409583,3.27426400087,0.0,3.27426400087
 11/07  13:00:00,137.962227494,3.10214435297,0.0,25.0937623846,48.2474882111,61.5103924513,2.19078201205,0.0,2.19078201205
 11/07  14:00:00,129.190961337,3.10214435297,0.0,14.1726532151,48.2474882111,63.6602354638,3.27558140793,0.0,3.27558140793
 11/07  15:00:00,121.951641146,3.10214435297,0.0,10.4654209359,48.2474882111,60.1281475517,2.18858125172,0.0,2.18858125172
 11/07  16:00:00,123.822452462,3.10214435297,0.0,12.3362322525,48.2474882111,60.1281475517,1.10415192576,0.0,1.10415192576
 11/07  17:00:00,140.214405545,3.10260172456,0.0,15.9685045204,48.2474882111,63.0180376616,3.27393598722,0.0,3.27393598722
 11/07  18:00:00,140.401895811,3.1817976568,0.0,22.0870458401,37.5258241642,62.7947880557,1.10384778904,0.0,1.10384778904
 11/07  19:00:00,110.837447755,3.10214435297,0.0,30.1005242369,26.8041601173,36.0181789539,1.10369569735,0.0,1.10369569735
 11/07  20:00:00,110.107103051,3.10214435297,0.0,31.938970742,26.8041601173,33.4493877451,1.10341129119,0.0,1.10341129119
 11/07  21:00:00,102.800801204,3.10214435297,0.0,40.7151649646,16.0824960704,28.0885557216,1.10351373,0.0,1.10351373
 11/07  22:00:00,105.71290227,3.10214435297,0.0,44.9116616351,16.0824960704,26.8041601173,1.10313915158,0.0,1.10313915158
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299770398,0.0,1.10299770398
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299605942,0.0,1.10299605942
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299897453,0.0,1.10299897453
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  07:00:00,133.843705753,3.10214435297,0.0,91.5922945224,5.36083202345,21.4433280938,1.10316510831,0.0,1.10316510831
 11/08  08:00:00,113.371691204,3.10214435297,0.0,61.4968210539,16.0824960704,32.6817896323,23.0898408626,21.9861938638,1.10364699882
 11/08  09:00:00,141.709079401,3.10823023675,0.0,19.9416084727,48.2474882111,70.4033123869,7.7909380942,5.60223399383,2.18870410036
 11/08  10:00:00,126.474268623,3.10214435297,0.0,13.0614550068,48.2474882111,62.0547409583,2.18887833583,0.0,2.18887833583
 11/08  11:00:00,123.391814906,3.1522552842,0.0,11.8554837653,48.2474882111,60.1281475517,2.1888737551,0.0,2.1888737551
 11/08  12:00:00,123.281974429,3.37162289009,0.0,9.59968227502,48.2474882111,62.0547409583,2.18987625597,0.0,2.18987625597
 11/08  13:00:00,124.425213006,3.44622492506,0.905407596791,10.307259728,48.2474882111,61.5103924513,3.27573720259,0.0,3.27573720259
 11/08  14:00:00,123.300021843,3.43583415196,3.12342710433,4.82459681744,48.2474882111,63.6602354638,2.19058501334,0.0,2.19058501334
 11/08  15:00:00,117.252515867,3.26103182365,3.5863499515,2.02105823473,48.2474882111,60.1281475517,2.18901318391,0.0,2.18901318391
 11/08  16:00:00,115.629867552,3.14786883252,2.10163671574,1.99628614713,48.2474882111,60.1281475517,2.18853494226,0.0,2.18853494226
 11/08  17:00:00,129.430476039,3.18801479683,0.0,5.0991619416,48.2474882111,63.0180376616,2.18940785122,0.0,2.18940785122
 11/08  18:00:00,129.521168866,3.25580253566,0.0,11.1323140165,37.5258241642,62.7947880557,1.10396287743,0.0,1.10396287743
 11/08  19:00:00,98.2050571593,3.10214435297,0.0,17.4681336411,26.8041601173,36.0181789539,2.18751215987,0.0,2.18751215987
 11/08  20:00:00,99.7040852659,3.10214435297,0.0,21.5359529565,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/08  21:00:00,91.4097682627,3.10214435297,0.0,29.3241320236,16.0824960704,28.0885557216,2.88279644507,1.77929204454,1.10350440053
 11/08  22:00:00,95.4696391013,3.10214435297,0.0,34.6683984666,16.0824960704,26.8041601173,9.64104030485,8.53772206513,1.10331823973
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299843534,0.0,1.10299843534
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299663356,0.0,1.10299663356
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299967424,0.0,1.10299967424
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312053164,0.0,1.10312053164
 11/09  07:00:00,125.474144579,3.10214435297,0.0,83.2227333481,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  08:00:00,111.643481154,3.10214435297,0.0,59.7686110039,16.0824960704,32.6817896323,18.6132699021,17.5099492893,1.10332061282
 11/09  09:00:00,154.964768239,3.10965346684,0.0,33.1958740804,48.2474882111,70.4033123869,8.46522180965,6.27689296498,2.18832884467
 11/09  10:00:00,137.498256337,3.10214435297,0.0,24.0854427207,48.2474882111,62.0547409583,3.99882643064,1.8098272584,2.18899917224
 11/09  11:00:00,130.858233266,3.10214435297,0.0,19.3720130565,48.2474882111,60.1281475517,2.4154624692,0.226465449155,2.18899702004
 11/09  12:00:00,127.74802504,3.10214435297,0.0,14.3352114236,48.2474882111,62.0547409583,2.18956099549,0.0,2.18956099549
 11/09  13:00:00,127.874071715,3.11022927333,0.0,14.9975216854,48.2474882111,61.5103924513,3.27545878889,0.0,3.27545878889
 11/09  14:00:00,126.813428293,3.13706825756,0.0,11.7601962667,48.2474882111,63.6602354638,3.27569797615,0.0,3.27569797615
 11/09  15:00:00,118.406703921,3.10214435297,0.0,6.92048371065,48.2474882111,60.1281475517,1.10426061087,0.0,1.10426061087
 11/09  16:00:00,116.966147123,3.10214435297,0.0,5.47992691292,48.2474882111,60.1281475517,2.18856692198,0.0,2.18856692198
 11/09  17:00:00,134.417547865,3.16924782451,0.0,10.1050007407,48.2474882111,63.0180376616,2.18900753412,0.0,2.18900753412
 11/09  18:00:00,135.011879957,3.23865852815,0.0,16.6401691147,37.5258241642,62.7947880557,2.18817490234,0.0,2.18817490234
 11/09  19:00:00,105.41882725,3.10214435297,0.0,24.6819037317,26.8041601173,36.0181789539,1.26515612152,0.16145642754,1.10369969398
 11/09  20:00:00,105.961974627,3.10214435297,0.0,27.7938423173,26.8041601173,33.4493877451,4.38666039851,3.28320399505,1.10345640346
 11/09  21:00:00,97.3733430994,3.10214435297,0.0,35.2877068603,16.0824960704,28.0885557216,8.94336670328,7.83985855486,1.10350814842
 11/09  22:00:00,100.407633717,3.10214435297,0.0,39.6063930821,16.0824960704,26.8041601173,15.7453351987,14.6422167097,1.10311848906
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299690574,0.0,1.10299690574
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030003707,0.0,1.1030003707
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300068103,0.0,1.10300068103
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  07:00:00,130.24511024,3.10214435297,0.0,87.9936990093,5.36083202345,21.4433280938,1.10309033552,0.0,1.10309033552
 11/10  08:00:00,111.444930988,3.10214435297,0.0,59.5700608385,16.0824960704,32.6817896323,30.1069952719,29.0033280148,1.10366725714
 11/10  09:00:00,142.681207653,3.12163510308,0.0,20.9003318582,48.2474882111,70.4033123869,18.1607039149,15.972099435,2.18860447988
 11/10  10:00:00,127.79313044,3.10214435297,0.0,14.3803168231,48.2474882111,62.0547409583,5.21574852845,4.11140140019,1.10434712826
 11/10  11:00:00,124.247192573,3.10592788338,0.0,12.7571888332,48.2474882111,60.1281475517,2.18924009752,0.0,2.18924009752
 11/10  12:00:00,123.153678615,3.12537636396,0.0,9.71763298774,48.2474882111,62.0547409583,3.27451442853,0.0,3.27451442853
 11/10  13:00:00,124.32745258,3.33276248092,1.54974100963,9.6786283334,48.2474882111,61.5103924513,2.19040302879,0.0,2.19040302879
 11/10  14:00:00,123.848315443,3.31697972215,4.02837124498,4.5868007069,48.2474882111,63.6602354638,3.27591824883,0.0,3.27591824883
 11/10  15:00:00,117.784230881,3.21230044029,4.27822571407,1.90962886934,48.2474882111,60.1281475517,2.18891380916,0.0,2.18891380916
 11/10  16:00:00,114.852536931,3.14117975084,1.30913131818,2.01815000508,48.2474882111,60.1281475517,2.18845056181,0.0,2.18845056181
 11/10  17:00:00,130.133632991,3.19742926346,0.0,5.79290442743,48.2474882111,63.0180376616,2.18965848795,0.0,2.18965848795
 11/10  18:00:00,130.124546146,3.26621391705,0.0,11.7252799146,37.5258241642,62.7947880557,1.10393719524,0.0,1.10393719524
 11/10  19:00:00,100.289337548,3.10214435297,0.0,19.5524140293,26.8041601173,36.0181789539,4.85998598536,2.67249981356,2.1874861718
 11/10  20:00:00,103.341300953,3.10214435297,0.0,25.173168644,26.8041601173,33.4493877451,11.2109236635,11.1909236635,0.02
 11/10  21:00:00,94.5927025146,3.10214435297,0.0,32.5070662755,16.0824960704,28.0885557216,20.6073881915,19.5038961244,1.10349206706
 11/10  22:00:00,96.8213210717,3.10214435297,0.0,36.020080437,16.0824960704,26.8041601173,22.3269258224,21.2236157457,1.10331007676
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299767503,0.0,1.10299767503
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295775934,0.0,1.10295775934
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295745729,0.0,1.10295745729
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
