Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308792256,0.0,1.10308792256
 11/11  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299290519,0.0,1.10299290519
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295755623,0.0,1.10295755623
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303807179,0.0,1.10303807179
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030470171,0.0,1.1030470171
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295613002,0.0,1.10295613002
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295740726,0.0,1.10295740726
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308594285,0.0,1.10308594285
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295625249,0.0,1.10295625249
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  03:00:00,37.1378186795,0.530188978364,0.0,3.03227752494,2.68041601173,16.0824960704,1.16125970209,0.0583018207149,1.10295788137
 11/12  04:00:00,38.8708461361,0.706918637818,0.0,4.58857532206,2.68041601173,16.0824960704,0.0349237157125,0.0149237157125,0.02
 11/12  05:00:00,40.6267420975,0.883648297273,0.0,6.16774162403,2.68041601173,16.0824960704,1.14832595958,0.0453661357256,1.10295982385
 11/12  06:00:00,40.2977302635,0.706918637818,0.0,6.01545944951,2.68041601173,16.0824960704,0.245102826103,0.225102826103,0.02
 11/12  07:00:00,42.2157758603,0.883648297273,0.0,7.75677538683,2.68041601173,16.0824960704,1.26810081989,0.165143517529,1.10295730236
 11/12  08:00:00,25.3213874816,0.706918637818,0.0,5.84311666754,2.68041601173,16.0824960704,0.436507523728,0.416507523728,0.02
 11/12  09:00:00,27.1499112814,0.883648297273,0.0,7.49491080797,2.68041601173,16.0824960704,0.248375594692,0.228375594692,0.02
 11/12  10:00:00,25.743221712,0.706918637818,0.0,6.26495089803,2.68041601173,16.0824960704,1.42573435711,0.322724195561,1.10301016155
 11/12  11:00:00,26.6243866282,0.883648297273,0.0,6.96938615471,2.68041601173,16.0824960704,0.113833250887,0.0938332508866,0.02
 11/12  12:00:00,25.0332320427,0.706918637818,0.0,5.55496122867,2.68041601173,16.0824960704,1.18355703191,0.0805163307425,1.10304070117
 11/12  13:00:00,25.5445300947,0.883648297273,0.0,5.88952962121,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  14:00:00,22.3389837709,0.530188978364,0.0,3.03744261632,2.68041601173,16.0824960704,1.13108996501,0.0278983981696,1.10319156684
 11/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  16:00:00,21.410241517,0.530188978364,0.0,2.10870036249,2.68041601173,16.0824960704,1.10295912136,0.0,1.10295912136
 11/12  17:00:00,32.2855804737,0.530188978364,0.0,3.11470598582,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,40.0813669503,0.883648297273,0.0,5.62236647687,2.68041601173,16.0824960704,1.10295787903,0.0,1.10295787903
 11/12  19:00:00,38.9013310545,0.706918637818,0.0,4.61906024049,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,40.8137645252,0.883648297273,0.0,6.35476405169,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,39.4327020464,0.706918637818,0.0,5.15043123237,2.68041601173,16.0824960704,1.10300380127,0.0,1.10300380127
 11/12  22:00:00,41.2070793203,0.883648297273,0.0,6.74807884686,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  23:00:00,39.661798748,0.706918637818,0.0,5.37952793397,2.68041601173,16.0824960704,1.10300568995,0.0,1.10300568995
 11/12  24:00:00,41.7223561652,0.883648297273,0.0,7.26335569177,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,45.1912189285,0.706918637818,0.0,5.54811609103,2.68041601173,21.4433280938,1.10300147624,0.0,1.10300147624
 11/13  02:00:00,47.070217624,0.883648297273,0.0,7.25038512712,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  03:00:00,45.380945839,0.706918637818,0.0,5.73784300157,2.68041601173,21.4433280938,1.10304948973,0.0,1.10304948973
 11/13  04:00:00,47.3842391258,0.883648297273,0.0,7.56440662886,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  05:00:00,45.7381503375,0.706918637818,0.0,6.09504750001,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  06:00:00,50.5724375396,0.883648297273,0.0,8.07218903099,5.36083202345,21.4433280938,1.10315284146,0.0,1.10315284146
 11/13  07:00:00,210.661093059,3.10214435297,0.0,165.942348494,5.36083202345,21.4433280938,1.1030905307,0.0,1.1030905307
 11/13  08:00:00,173.900269541,3.10214435297,0.0,122.025399392,16.0824960704,32.6817896323,23.1153034693,22.0116888927,1.10361457658
 11/13  09:00:00,196.609697976,3.10214435297,0.0,74.8483129314,48.2474882111,70.4033123869,18.2275397158,17.1231437574,1.10439595847
 11/13  10:00:00,177.339543544,3.10214435297,0.0,63.926729928,48.2474882111,62.0547409583,16.3905224977,14.2015208193,2.18900167832
 11/13  11:00:00,167.962922727,3.10214435297,0.0,56.476702517,48.2474882111,60.1281475517,14.3105842253,12.1217024416,2.18888178365
 11/13  12:00:00,163.632715763,3.10214435297,0.0,50.219902147,48.2474882111,62.0547409583,10.4536976115,7.17931782396,3.27437978757
 11/13  13:00:00,166.740103391,3.10214435297,0.0,53.8716382819,48.2474882111,61.5103924513,6.26305016352,4.07208517288,2.19096499064
 11/13  14:00:00,156.392034026,3.10214435297,0.0,41.3737259041,48.2474882111,63.6602354638,6.73139106387,3.4558167203,3.27557434357
 11/13  15:00:00,148.538406461,3.10214435297,0.0,37.0521862512,48.2474882111,60.1281475517,5.00460589128,2.81598929483,2.18861659645
 11/13  16:00:00,144.895815138,3.10214435297,0.0,33.4095949277,48.2474882111,60.1281475517,6.43245218858,4.243948085,2.18850410358
 11/13  17:00:00,158.067957062,3.10214435297,0.0,33.8225134088,48.2474882111,63.0180376616,8.99268984701,6.8031835726,2.18950627441
 11/13  18:00:00,157.931013949,3.10214435297,0.0,39.6958172823,37.5258241642,62.7947880557,9.3424997419,8.23862314025,1.10387660165
 11/13  19:00:00,130.892176573,3.10214435297,0.0,50.1552530552,26.8041601173,36.0181789539,10.2371474319,9.13335212958,1.10379530237
 11/13  20:00:00,129.234277642,3.10214435297,0.0,51.0661453324,26.8041601173,33.4493877451,8.93263277569,7.82905141047,1.10358136522
 11/13  21:00:00,123.532406723,3.10214435297,0.0,61.4467704841,16.0824960704,28.0885557216,8.44498775124,7.34153467072,1.10345308052
 11/13  22:00:00,124.370236045,3.10214435297,0.0,63.5689954108,16.0824960704,26.8041601173,8.72476130155,7.62158490237,1.10317639917
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300151017,0.0,1.10300151017
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300074456,0.0,1.10300074456
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299902552,0.0,1.10299902552
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314125288,0.0,1.10314125288
 11/14  07:00:00,152.047872454,3.10214435297,0.0,107.32912789,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  08:00:00,132.2928136,3.10214435297,0.0,80.4179434503,16.0824960704,32.6817896323,15.2890190859,14.1854071293,1.10361195663
 11/14  09:00:00,166.676171972,3.10214435297,0.0,44.9147869271,48.2474882111,70.4033123869,10.5888971206,8.40045374368,2.18844337695
 11/14  10:00:00,150.068743905,3.10214435297,0.0,36.6559302881,48.2474882111,62.0547409583,6.49094177471,4.30187688501,2.1890648897
 11/14  11:00:00,141.375812443,3.10214435297,0.0,29.8895922335,48.2474882111,60.1281475517,4.18951469489,2.00040259334,2.18911210155
 11/14  12:00:00,140.840437483,3.10214435297,0.0,27.4276238666,48.2474882111,62.0547409583,2.36013799805,0.17040477422,2.18973322383
 11/14  13:00:00,145.572757757,3.10214435297,0.0,32.7042926476,48.2474882111,61.5103924513,3.27583611325,0.0,3.27583611325
 11/14  14:00:00,140.174043599,3.10214435297,0.0,25.1557354769,48.2474882111,63.6602354638,3.27586616885,0.0,3.27586616885
 11/14  15:00:00,135.615535376,3.10214435297,0.0,24.1293151665,48.2474882111,60.1281475517,2.18874621271,0.0,2.18874621271
 11/14  16:00:00,136.005448623,3.10214435297,0.0,24.519228413,48.2474882111,60.1281475517,1.1041667863,0.0,1.1041667863
 11/14  17:00:00,151.172050366,3.10214435297,0.0,24.4592733792,48.2474882111,63.0180376616,3.53482364846,0.260709560007,3.27411408845
 11/14  18:00:00,147.646189661,3.15142812555,0.0,29.3617092218,37.5258241642,62.7947880557,4.87893943015,3.77502072666,1.10391870349
 11/14  19:00:00,119.280860073,3.10214435297,0.0,38.5439365552,26.8041601173,36.0181789539,10.7502297844,9.64645642921,1.10377335515
 11/14  20:00:00,118.564548264,3.10214435297,0.0,40.3964159544,26.8041601173,33.4493877451,11.3895821456,10.2861062533,1.10347589225
 11/14  21:00:00,112.326740807,3.10214435297,0.0,50.2411045681,16.0824960704,28.0885557216,10.9767458616,9.87325598471,1.10348987692
 11/14  22:00:00,115.289708778,3.10214435297,0.0,54.4884681435,16.0824960704,26.8041601173,13.5891423162,12.4860106545,1.10313166174
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300149813,0.0,1.10300149813
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300078092,0.0,1.10300078092
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1027915226,0.0,1.1027915226
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312499339,0.0,1.10312499339
 11/15  07:00:00,148.855463415,3.10214435297,0.0,104.136718851,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  08:00:00,129.701197349,3.10214435297,0.0,77.8263271995,16.0824960704,32.6817896323,22.5361425665,21.432472433,1.10367013356
 11/15  09:00:00,167.075919656,3.10214435297,0.0,45.3145346108,48.2474882111,70.4033123869,16.2417181708,14.0530008171,2.18871735377
 11/15  10:00:00,149.730018577,3.10214435297,0.0,36.3172049608,48.2474882111,62.0547409583,9.93545586783,7.74661751262,2.18883835521
 11/15  11:00:00,141.70401812,3.10214435297,0.0,30.2177979106,48.2474882111,60.1281475517,6.00056627031,3.81167253,2.18889374031
 11/15  12:00:00,140.69701724,3.10214435297,0.0,27.2842036232,48.2474882111,62.0547409583,2.97549423307,0.785633717052,2.18986051601
 11/15  13:00:00,144.46793199,3.10214435297,0.0,31.5994668803,48.2474882111,61.5103924513,3.27555001521,0.0,3.27555001521
 11/15  14:00:00,139.929777425,3.10214467572,0.0,24.9114689801,48.2474882111,63.6602354638,3.27592880107,0.0,3.27592880107
 11/15  15:00:00,136.007825706,3.10214435297,0.0,24.5216054962,48.2474882111,60.1281475517,2.18858311059,0.0,2.18858311059
 11/15  16:00:00,136.017771373,3.10214435297,0.0,24.531551163,48.2474882111,60.1281475517,1.48398660971,0.379661879241,1.10432473047
 11/15  17:00:00,150.981016042,3.10214435297,0.0,24.2682390558,48.2474882111,63.0180376616,3.14109329648,0.951798033707,2.18929526277
 11/15  18:00:00,145.756483528,3.17518338571,0.0,27.4482478281,37.5258241642,62.7947880557,3.55534928338,1.36704484568,2.1883044377
 11/15  19:00:00,117.114206269,3.10214435297,0.0,36.3772827507,26.8041601173,36.0181789539,6.74654373595,5.64283049133,1.10371324462
 11/15  20:00:00,115.783481064,3.10214435297,0.0,37.6153487546,26.8041601173,33.4493877451,6.81001914881,5.70659326715,1.10342588166
 11/15  21:00:00,107.178268415,3.10214435297,0.0,45.0926321755,16.0824960704,28.0885557216,8.37985214634,7.27629840804,1.1035537383
 11/15  22:00:00,109.882916628,3.10214435297,0.0,49.081675993,16.0824960704,26.8041601173,10.1428627011,9.03972686642,1.10313583468
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300197309,0.0,1.10300197309
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300144915,0.0,1.10300144915
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300007783,0.0,1.10300007783
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313503029,0.0,1.10313503029
 11/16  07:00:00,151.138384712,3.10214435297,0.0,106.419640148,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  08:00:00,131.41934528,3.10214435297,0.0,79.5444751304,16.0824960704,32.6817896323,30.345437031,29.2418129028,1.1036241282
 11/16  09:00:00,167.940041589,3.10214435297,0.0,46.1786565443,48.2474882111,70.4033123869,25.0127428748,22.8241326547,2.18861022019
 11/16  10:00:00,149.446864322,3.10214435297,0.0,36.0340507055,48.2474882111,62.0547409583,16.545829453,14.3570828111,2.18874664193
 11/16  11:00:00,135.707621275,3.10214435297,0.0,24.221401065,48.2474882111,60.1281475517,10.9167183914,8.72790724934,2.18881114206
 11/16  12:00:00,135.794396314,3.10214435297,0.0,22.3815826972,48.2474882111,62.0547409583,7.54715880743,5.3573718083,2.18978699913
 11/16  13:00:00,138.256481992,3.10214435297,0.0,25.388016883,48.2474882111,61.5103924513,5.94083569992,2.66543102617,3.27540467375
 11/16  14:00:00,135.132933725,3.10214435297,0.0,20.1146256033,48.2474882111,63.6602354638,3.7384083922,0.46253966466,3.27586872753
 11/16  15:00:00,132.966851735,3.10214435297,0.0,21.4806315256,48.2474882111,60.1281475517,2.30661592718,0.118064817666,2.18855110951
 11/16  16:00:00,133.962906163,3.10214435297,0.0,22.4766859532,48.2474882111,60.1281475517,1.48305619072,0.378744501369,1.10431168935
 11/16  17:00:00,149.254362171,3.10545663963,0.0,22.5382728982,48.2474882111,63.0180376616,3.59196767036,1.40268912542,2.18927854493
 11/16  18:00:00,143.859743551,3.19049774373,0.0,25.5361934936,37.5258241642,62.7947880557,2.95934189463,0.770862725454,2.18847916918
 11/16  19:00:00,113.606369585,3.10214435297,0.0,32.8694460669,26.8041601173,36.0181789539,2.74579622012,1.64208535114,1.10371086898
 11/16  20:00:00,113.285995266,3.10214435297,0.0,35.1178629564,26.8041601173,33.4493877451,4.47916229211,3.37573744033,1.10342485179
 11/16  21:00:00,105.243777329,3.10214435297,0.0,43.1581410897,16.0824960704,28.0885557216,9.067649674,7.96409500201,1.10355467198
 11/16  22:00:00,108.397228561,3.10214435297,0.0,47.5959879261,16.0824960704,26.8041601173,13.7283287487,12.6251918053,1.10313694341
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300284913,0.0,1.10300284913
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300257353,0.0,1.10300257353
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103001555,0.0,1.103001555
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313827756,0.0,1.10313827756
 11/17  07:00:00,145.890636367,3.10214435297,0.0,101.171891802,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  08:00:00,123.50451715,3.10214435297,0.0,71.6296470004,16.0824960704,32.6817896323,34.7182323938,33.6145995137,1.10363288004
 11/17  09:00:00,154.626563526,3.10384056225,0.0,32.8634822715,48.2474882111,70.4033123869,34.1774166472,31.9887744657,2.18864218154
 11/17  10:00:00,139.358168553,3.10214435297,0.0,25.9453549365,48.2474882111,62.0547409583,29.8288167746,27.6400289552,2.18878781944
 11/17  11:00:00,133.078077459,3.10214435297,0.0,21.5918572492,48.2474882111,60.1281475517,23.8860910156,21.6972286603,2.18886235528
 11/17  12:00:00,131.537757186,3.10215977447,0.0,18.1249281479,48.2474882111,62.0547409583,16.3047030891,14.1146462772,2.19005681187
 11/17  13:00:00,132.861071191,3.11706360762,0.0,19.9776868269,48.2474882111,61.5103924513,7.59592402144,4.32033847702,3.27558554442
 11/17  14:00:00,127.280857639,3.24148583114,0.0,12.1232080389,48.2474882111,63.6602354638,3.2760112969,0.0,3.2760112969
 11/17  15:00:00,118.792581387,3.15566423683,0.0,7.25284129338,48.2474882111,60.1281475517,2.18879191077,0.0,2.18879191077
 11/17  16:00:00,123.932065645,3.10214435297,0.0,12.4458454351,48.2474882111,60.1281475517,1.29334038789,0.188971415883,1.10436897201
 11/17  17:00:00,142.71566091,3.15153553145,0.0,15.9534927451,48.2474882111,63.0180376616,6.7157712713,3.44172543823,3.27404583307
 11/17  18:00:00,139.877905279,3.23018729934,0.0,21.5146656656,37.5258241642,62.7947880557,9.71829654893,8.61439274399,1.10390380494
 11/17  19:00:00,110.496751328,3.10214435297,0.0,29.7598278101,26.8041601173,36.0181789539,15.2909994928,14.187234347,1.10376514577
 11/17  20:00:00,110.967530922,3.10214435297,0.0,32.7993986124,26.8041601173,33.4493877451,16.739403233,15.6359309545,1.10347227849
 11/17  21:00:00,102.798569307,3.10214435297,0.0,40.7129330682,16.0824960704,28.0885557216,19.3342844806,18.2307942656,1.10349021491
 11/17  22:00:00,104.696513478,3.10214435297,0.0,43.8952728437,16.0824960704,26.8041601173,18.4228582899,17.3197242006,1.10313408927
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300385811,0.0,1.10300385811
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300381894,0.0,1.10300381894
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300308621,0.0,1.10300308621
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313432714,0.0,1.10313432714
 11/18  07:00:00,141.05812815,3.10214435297,0.0,96.3393835852,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/18  08:00:00,110.160255206,3.10214435297,0.0,72.6405948908,5.36083202345,26.5809105114,27.3831332336,26.2798718024,1.10326143121
 11/18  09:00:00,102.845109664,3.10214435297,0.0,41.6308203675,26.8041601173,31.2995447326,26.9435026714,25.8400960193,1.10340665212
 11/18  10:00:00,96.1296319047,3.10214435297,0.0,32.6676503001,26.8041601173,33.5472370403,14.3579630747,13.2542564283,1.10370664639
 11/18  11:00:00,93.0430972891,3.10214435297,0.0,30.5444123877,26.8041601173,32.583940337,1.79305040722,0.689455825767,1.10359458145
 11/18  12:00:00,91.5326925525,3.14038861263,0.0,26.7480710838,26.8041601173,34.8316326447,1.10389153008,0.0,1.10389153008
 11/18  13:00:00,87.7455068074,3.25935344905,0.0,24.1263161067,26.8041601173,33.5472370403,2.18733184437,0.0,2.18733184437
 11/18  14:00:00,80.977691713,3.23178179107,0.0,19.954863879,26.8041601173,30.9784458315,1.10365482715,0.0,1.10365482715
 11/18  15:00:00,59.6594610758,3.10214435297,0.0,27.1759253027,8.04124803518,21.3317032909,1.10352326166,0.0,1.10352326166
 11/18  16:00:00,68.1399507725,3.10214435297,0.0,36.9408106038,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/18  17:00:00,89.6487367476,3.10214435297,0.0,45.7918310111,8.04124803518,20.3684065876,1.10336700261,0.0,1.10336700261
 11/18  18:00:00,94.4625937705,3.10214435297,0.0,55.8585038347,2.68041601173,18.0090894769,5.10076108226,3.99765804545,1.1031030368
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310213354,0.0,1.10310213354
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315509448,0.0,1.10315509448
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300518853,0.0,1.10300518853
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296047875,0.0,1.10296047875
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296216914,0.0,1.10296216914
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  06:00:00,36.2322453712,0.353459318909,0.0,2.30343387612,2.68041601173,16.0824960704,1.19039885665,0.0872374325235,1.10316142413
 11/19  07:00:00,39.2772312331,0.706918637818,0.0,4.99496041904,2.68041601173,16.0824960704,0.0652859133568,0.0452859133568,0.02
 11/19  08:00:00,25.2808490892,0.530188978364,0.0,3.51197460127,2.68041601173,16.0824960704,1.17771885884,0.0747199641668,1.10299889467
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  10:00:00,20.8954476998,0.530188978364,0.0,1.59390654528,2.68041601173,16.0824960704,0.14155909389,0.12155909389,0.02
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296058132,0.0,1.10296058132
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304457687,0.0,1.10304457687
 11/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306641309,0.0,1.10306641309
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  17:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296162245,0.0,1.10296162245
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296171824,0.0,1.10296171824
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,35.6862523157,0.353459318909,0.0,1.75744082057,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  22:00:00,38.0983407174,0.706918637818,0.0,3.81606990344,2.68041601173,16.0824960704,1.10313169174,0.0,1.10313169174
 11/19  23:00:00,38.8711357749,0.706918637818,0.0,4.58886496093,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  24:00:00,41.0019594576,0.883648297273,0.0,6.54295898415,2.68041601173,16.0824960704,1.10296228648,0.0,1.10296228648
 11/20  01:00:00,45.1381794772,0.706918637818,0.0,5.4950766397,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,46.8952646436,0.883648297273,0.0,7.07543214667,2.68041601173,21.4433280938,1.10306144801,0.0,1.10306144801
 11/20  03:00:00,46.1944701706,0.706918637818,0.0,6.55136733309,2.68041601173,21.4433280938,0.04319697961,0.02319697961,0.02
 11/20  04:00:00,47.4200805972,0.883648297273,0.0,7.60024810027,2.68041601173,21.4433280938,1.1195401265,0.0165308223296,1.10300930417
 11/20  05:00:00,46.7275370507,0.706918637818,0.0,7.0844342132,2.68041601173,21.4433280938,0.09375502482,0.07375502482,0.02
 11/20  06:00:00,51.7258533048,0.883648297273,0.0,9.22560479619,5.36083202345,21.4433280938,1.21872545867,0.11557586097,1.1031495977
 11/20  07:00:00,208.489615717,3.10214435297,0.0,163.770871153,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,170.029130944,3.10214435297,0.0,115.686927461,16.0824960704,32.6817896323,42.0770820867,40.9735161781,1.10356590859
 11/20  09:00:00,178.330488228,3.10214435297,0.0,56.5691031834,48.2474882111,70.4033123869,27.9608673842,25.7720747718,2.18879261235
 11/20  10:00:00,151.621879265,3.10214435297,0.0,38.2090656481,48.2474882111,62.0547409583,11.2042299542,9.01514085178,2.18908910243
 11/20  11:00:00,144.718762583,3.11546110615,0.0,33.2192256201,48.2474882111,60.1281475517,4.19114673989,2.00196223827,2.18918450162
 11/20  12:00:00,141.008693863,3.17334800975,0.0,27.5246765896,48.2474882111,62.0547409583,2.18987569037,0.0,2.18987569037
 11/20  13:00:00,142.027251106,3.2398093278,0.0,29.0211210219,48.2474882111,61.5103924513,3.27619064365,0.0,3.27619064365
 11/20  14:00:00,133.002478357,3.22729248603,0.0,17.859022102,48.2474882111,63.6602354638,3.27558484613,0.0,3.27558484613
 11/20  15:00:00,127.858295767,3.10406421685,0.0,16.3701556931,48.2474882111,60.1281475517,2.1887197815,0.0,2.1887197815
 11/20  16:00:00,132.142790899,3.10214435297,0.0,20.6565706895,48.2474882111,60.1281475517,3.80674486646,1.61812823351,2.18861663295
 11/20  17:00:00,150.691554925,3.10214435297,0.0,23.9787779382,48.2474882111,63.0180376616,12.0643594829,9.87464407226,2.18971541066
 11/20  18:00:00,149.462721691,3.1305601778,0.0,31.1991091992,37.5258241642,62.7947880557,15.8151508561,14.7111754994,1.10397535672
 11/20  19:00:00,123.003345171,3.10214435297,0.0,42.2664216526,26.8041601173,36.0181789539,24.8620855204,22.6744856398,2.18759988056
 11/20  20:00:00,122.657731012,3.10214435297,0.0,44.4895987021,26.8041601173,33.4493877451,23.323517288,22.2200996983,1.10341758964
 11/20  21:00:00,116.444500542,3.10214435297,0.0,54.3588643025,16.0824960704,28.0885557216,21.1650863748,20.0615820564,1.10350431838
 11/20  22:00:00,120.363209389,3.10214435297,0.0,59.5619687547,16.0824960704,26.8041601173,25.1750338018,25.1550338018,0.02
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304498837,0.0,1.10304498837
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300879898,0.0,1.10300879898
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300878114,0.0,1.10300878114
 11/21  05:00:00,40.3731386204,0.176729659455,0.0,1.26022476133,2.68041601173,21.4433280938,0.287037051086,0.267037051086,0.02
 11/21  06:00:00,48.8195632226,0.883648297273,0.0,6.319314714,5.36083202345,21.4433280938,1.27708913584,0.173945643465,1.10314349238
 11/21  07:00:00,178.825070864,3.10214435297,0.0,134.106326299,5.36083202345,21.4433280938,1.10309746681,0.0,1.10309746681
 11/21  08:00:00,151.449409899,3.10214435297,0.0,97.1072064158,16.0824960704,32.6817896323,58.6691289627,57.5654816401,1.10364732258
 11/21  09:00:00,180.819962474,3.10214435297,0.0,59.0585774292,48.2474882111,70.4033123869,43.9340101215,42.8295387555,1.10447136599
 11/21  10:00:00,156.214777468,3.10214435297,0.0,42.8019638511,48.2474882111,62.0547409583,35.2094689011,33.020454515,2.18901438604
 11/21  11:00:00,146.861115746,3.10214435297,0.0,35.3748955358,48.2474882111,60.1281475517,26.9747719574,24.7856019416,2.1891700158
 11/21  12:00:00,139.419038432,3.10214435297,0.0,26.0062248155,48.2474882111,62.0547409583,20.9382238759,17.663395461,3.27482841488
 11/21  13:00:00,140.104037393,3.10214435297,0.0,27.2355722838,48.2474882111,61.5103924513,14.1519297699,10.8759842581,3.2759455118
 11/21  14:00:00,134.282739652,3.10214435297,0.0,19.2644315298,48.2474882111,63.6602354638,8.87364428633,6.68313036828,2.19051391804
 11/21  15:00:00,127.268385086,3.10214435297,0.0,15.7821648766,48.2474882111,60.1281475517,8.00218713371,5.81306217736,2.18912495635
 11/21  16:00:00,131.661752507,3.10214435297,0.0,20.175532297,48.2474882111,60.1281475517,10.6120554144,8.42352666052,2.18852875384
 11/21  17:00:00,151.709368464,3.10280416901,0.0,24.995931662,48.2474882111,63.0180376616,20.2559662895,18.0662805794,2.1896857101
 11/21  18:00:00,149.768861548,3.18148990153,0.0,31.4543193322,37.5258241642,62.7947880557,24.2631264872,22.0748253055,2.18830118168
 11/21  19:00:00,121.719211145,3.10214435297,0.0,40.9822876272,26.8041601173,36.0181789539,25.2548216276,24.1511273477,1.10369427987
 11/21  20:00:00,121.934698099,3.10214435297,0.0,43.76656579,26.8041601173,33.4493877451,28.1927969865,27.0893293845,1.103467602
 11/21  21:00:00,114.648449126,3.10214435297,0.0,52.5628128871,16.0824960704,28.0885557216,28.53352096,27.4299818847,1.10353907527
 11/21  22:00:00,117.317492438,3.10214435297,0.0,56.5162518033,16.0824960704,26.8041601173,26.9073004144,25.8041585347,1.10314187962
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300927724,0.0,1.10300927724
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300963237,0.0,1.10300963237
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300963045,0.0,1.10300963045
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,163.506586204,3.10214435297,0.0,118.787841639,5.36083202345,21.4433280938,1.18583168445,0.0826853715831,1.10314631287
 11/22  08:00:00,142.973084837,3.10214435297,0.0,88.630881354,16.0824960704,32.6817896323,41.6960257103,40.5923554408,1.10367026954
 11/22  09:00:00,174.605589127,3.10214435297,0.0,52.8442040822,48.2474882111,70.4033123869,33.879339468,31.6904374724,2.18890199561
 11/22  10:00:00,155.161910504,3.10214435297,0.0,41.749096888,48.2474882111,62.0547409583,25.5038135761,23.3145866077,2.18922696843
 11/22  11:00:00,144.330345971,3.10214435297,0.0,32.8441257608,48.2474882111,60.1281475517,16.7028589072,14.5134977047,2.1893612025
 11/22  12:00:00,135.664868317,3.10214435297,0.0,22.2520547002,48.2474882111,62.0547409583,9.22669674798,7.03666408031,2.19003266767
 11/22  13:00:00,136.447183997,3.10856770745,0.0,23.5722955326,48.2474882111,61.5103924513,5.32526697398,2.04960681882,3.27566015516
 11/22  14:00:00,129.627958287,3.19806674535,0.0,14.5137277722,48.2474882111,63.6602354638,3.41108271763,0.134880223028,3.2762024946
 11/22  15:00:00,121.93526538,3.11472601859,0.0,10.4364635048,48.2474882111,60.1281475517,2.18881307835,0.0,2.18881307835
 11/22  16:00:00,126.889188694,3.10214435297,0.0,15.4029684838,48.2474882111,60.1281475517,3.83650346725,2.7321472344,1.10435623285
 11/22  17:00:00,146.506287967,3.1302924887,0.0,19.765362845,48.2474882111,63.0180376616,14.936895569,11.6628093563,3.27408621276
 11/22  18:00:00,143.72505599,3.21211298414,0.0,25.3798906918,37.5258241642,62.7947880557,14.4246497496,13.3206182061,1.10403154351
 11/22  19:00:00,115.774602579,3.10214435297,0.0,35.0376790605,26.8041601173,36.0181789539,22.4063734808,21.3025861501,1.10378733064
 11/22  20:00:00,116.987093916,3.10214435297,0.0,38.8189616071,26.8041601173,33.4493877451,28.3301124796,27.2265222695,1.10359021009
 11/22  21:00:00,111.035954469,3.10214435297,0.0,48.9503182301,16.0824960704,28.0885557216,37.2073319848,36.1038594373,1.1034725475
 11/22  22:00:00,116.50808223,3.10214435297,0.0,55.7068415955,16.0824960704,26.8041601173,45.6876135288,44.5843069329,1.10330659594
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300973732,0.0,1.10300973732
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296397507,0.0,1.10296397507
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,34.9014138105,0.176729659455,0.0,1.14933197483,2.68041601173,16.0824960704,1.38923401899,0.286270852827,1.10296316616
 11/23  05:00:00,40.3751876441,0.883648297273,0.0,5.9161871706,2.68041601173,16.0824960704,0.219106730264,0.199106730264,0.02
 11/23  06:00:00,39.8577954223,0.706918637818,0.0,5.57552460833,2.68041601173,16.0824960704,1.62507614381,0.521916154609,1.1031599892
 11/23  07:00:00,41.8613356792,0.883648297273,0.0,7.40233520571,2.68041601173,16.0824960704,0.441290333718,0.421290333718,0.02
 11/23  08:00:00,28.4235462316,0.706918637818,0.0,6.47794208428,2.68041601173,16.0824960704,0.773787375887,0.753787375887,0.02
 11/23  09:00:00,26.342982544,0.883648297273,0.0,6.68798207057,2.68041601173,16.0824960704,1.41046222618,0.307500228502,1.10296199768
 11/23  10:00:00,21.6643316803,0.530188978364,0.0,2.3627905257,2.68041601173,16.0824960704,0.248703777512,0.228703777512,0.02
 11/23  11:00:00,21.5713424876,0.530188978364,0.0,2.26980133309,2.68041601173,16.0824960704,1.31164297367,0.208678059243,1.10296491442
 11/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304844434,0.0,1.10304844434
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030551448,0.0,1.1030551448
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,32.2100688417,0.176729659455,0.0,0.925320339375,2.68041601173,16.0824960704,1.10296382253,0.0,1.10296382253
 11/23  18:00:00,37.9512716149,0.706918637818,0.0,3.6690008009,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  19:00:00,38.2994760761,0.706918637818,0.0,4.01720526206,2.68041601173,16.0824960704,1.1030202467,0.0,1.1030202467
 11/23  20:00:00,40.1236477055,0.883648297273,0.0,5.66464723204,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  21:00:00,39.1153227503,0.706918637818,0.0,4.83305193626,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,41.2064254713,0.883648297273,0.0,6.74742499778,2.68041601173,16.0824960704,1.10308380103,0.0,1.10308380103
 11/23  23:00:00,39.8970949287,0.706918637818,0.0,5.61482411473,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,42.2764753766,0.883648297273,0.0,7.81747490317,2.68041601173,16.0824960704,1.10296510172,0.0,1.10296510172
 11/24  01:00:00,45.7887176211,0.706918637818,0.0,6.1456147836,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,48.112055638,0.883648297273,0.0,8.29222314107,2.68041601173,21.4433280938,1.12858179714,0.0255206476066,1.10306114953
 11/24  03:00:00,46.4429658109,0.706918637818,0.0,6.79986297345,2.68041601173,21.4433280938,0.0815426574989,0.0615426574989,0.02
 11/24  04:00:00,49.2363764017,0.883648297273,0.0,9.41654390478,2.68041601173,21.4433280938,1.33646541075,0.233400855006,1.10306455574
 11/24  05:00:00,47.4817406174,0.706918637818,0.0,7.83863777991,2.68041601173,21.4433280938,0.219443941651,0.199443941651,0.02
 11/24  06:00:00,53.0130103615,0.883648297273,0.0,10.5127618528,5.36083202345,21.4433280938,1.66920026087,0.565989583629,1.10321067724
 11/24  07:00:00,213.539163306,3.10214435297,0.0,168.820418742,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  08:00:00,177.324492367,3.10214435297,0.0,122.982288884,16.0824960704,32.6817896323,35.3621011244,34.2585413603,1.10355976414
 11/24  09:00:00,192.32700512,3.10214435297,0.0,70.5656200747,48.2474882111,70.4033123869,27.2802403441,25.0914217432,2.18881860092
 11/24  10:00:00,172.656631537,3.10214435297,0.0,59.2438179205,48.2474882111,62.0547409583,17.682189295,15.493040201,2.18914909401
 11/24  11:00:00,161.600614074,3.10214435297,0.0,50.114393864,48.2474882111,60.1281475517,11.812611383,9.62331699469,2.18929438835
 11/24  12:00:00,157.060381826,3.10214435297,0.0,43.6475682098,48.2474882111,62.0547409583,3.63147306683,1.44144139438,2.19003167245
 11/24  13:00:00,156.48263504,3.10214435297,0.632508510273,42.9816614203,48.2474882111,61.5103924513,3.27652114415,0.0,3.27652114415
 11/24  14:00:00,147.092098686,3.10214435297,3.81019983948,28.2635907246,48.2474882111,63.6602354638,3.27598558069,0.0,3.27598558069
 11/24  15:00:00,140.474431543,3.10214435297,2.88103902281,26.1071723104,48.2474882111,60.1281475517,2.18895661426,0.0,2.18895661426
 11/24  16:00:00,138.300952041,3.10214435297,1.16517153188,25.6495602994,48.2474882111,60.1281475517,2.18845461748,0.0,2.18845461748
 11/24  17:00:00,153.752101513,3.10214435297,0.229639319589,24.3423518734,48.2474882111,63.0180376616,2.18940198998,0.0,2.18940198998
 11/24  18:00:00,146.486283485,3.10214435297,0.0,28.2510868184,37.5258241642,62.7947880557,2.18795018029,0.0,2.18795018029
 11/24  19:00:00,118.999064342,3.10214435297,0.0,38.2621408235,26.8041601173,36.0181789539,1.10373617229,0.0,1.10373617229
 11/24  20:00:00,117.061083671,3.10214435297,0.0,38.8929513614,26.8041601173,33.4493877451,1.10347864934,0.0,1.10347864934
 11/24  21:00:00,110.659669522,3.10214435297,0.0,48.5740332829,16.0824960704,28.0885557216,1.10356657174,0.0,1.10356657174
 11/24  22:00:00,111.352817419,3.10214435297,0.0,50.5515767843,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309398873,0.0,1.10309398873
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300683812,0.0,1.10300683812
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300779821,0.0,1.10300779821
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300863191,0.0,1.10300863191
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  07:00:00,126.451455901,3.10214435297,0.0,81.732711337,5.36083202345,21.4433280938,1.10310493798,0.0,1.10310493798
 11/25  08:00:00,109.338199157,3.10214435297,0.0,69.3512055085,5.36083202345,26.5809105114,1.10328247737,0.0,1.10328247737
 11/25  09:00:00,104.043788365,3.10214435297,0.0,42.8294990682,26.8041601173,31.2995447326,0.02,0.0,0.02
 11/25  10:00:00,92.9352572344,3.10214435297,1.45373670835,28.0195389214,26.8041601173,33.5472370403,2.18744505775,0.0,2.18744505775
 11/25  11:00:00,91.2239082359,3.10214435297,3.18405102083,25.5411723137,26.8041601173,32.583940337,1.10366054555,0.0,1.10366054555
 11/25  12:00:00,91.4058607444,3.11062224492,3.56087075254,23.0901348908,26.8041601173,34.8316326447,1.10386567073,0.0,1.10386567073
 11/25  13:00:00,88.7303112277,3.17047930792,4.2647397854,20.9352548827,26.8041601173,33.5472370403,1.10376019855,0.0,1.10376019855
 11/25  14:00:00,82.3488724604,3.22753073248,4.14909758009,17.181198105,26.8041601173,30.9784458315,1.10369088317,0.0,1.10369088317
 11/25  15:00:00,59.7824358783,3.10950154403,1.93218989711,25.359353017,8.04124803518,21.3317032909,1.10359104898,0.0,1.10359104898
 11/25  16:00:00,66.0997771109,3.10214435297,0.0504048918979,34.8502320502,8.04124803518,20.0473076865,1.10345820586,0.0,1.10345820586
 11/25  17:00:00,90.2055519778,3.10214435297,0.0,43.881312908,8.04124803518,20.3684065876,1.10345508156,0.0,1.10345508156
 11/25  18:00:00,91.5743322073,3.10214435297,0.0,52.9702422715,2.68041601173,18.0090894769,1.10310748279,0.0,1.10310748279
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287755286,0.0,1.10287755286
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318335534,0.0,1.10318335534
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301086189,0.0,1.10301086189
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296412153,0.0,1.10296412153
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296605534,0.0,1.10296605534
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310750162,0.0,1.10310750162
 11/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300295772,0.0,1.10300295772
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296608299,0.0,1.10296608299
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305053751,0.0,1.10305053751
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305877836,0.0,1.10305877836
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029646444,0.0,1.1029646444
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296608158,0.0,1.10296608158
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,35.5927802172,0.353459318909,0.0,1.6639687221,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,37.8630183677,0.706918637818,0.0,3.58074755365,2.68041601173,16.0824960704,1.10315734831,0.0,1.10315734831
 11/26  23:00:00,40.1215790058,0.883648297273,0.0,5.66257853231,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,39.3735477537,0.706918637818,0.0,5.09127693967,2.68041601173,16.0824960704,1.10300981474,0.0,1.10300981474
 11/27  01:00:00,46.6168363345,0.883648297273,0.0,6.79700383761,2.68041601173,21.4433280938,0.0444300091481,0.0244300091481,0.02
 11/27  02:00:00,45.3109339578,0.706918637818,0.0,5.66783112033,2.68041601173,21.4433280938,1.14533349648,0.0423207623117,1.10301273417
 11/27  03:00:00,47.5132279312,0.883648297273,0.0,7.6933954343,2.68041601173,21.4433280938,0.176746475324,0.156746475324,0.02
 11/27  04:00:00,45.5950676522,0.706918637818,0.0,5.95196481474,2.68041601173,21.4433280938,1.17842860404,0.0754157373548,1.10301286669
 11/27  05:00:00,47.7452897346,0.883648297273,0.0,7.92545723773,2.68041601173,21.4433280938,0.205428579896,0.185428579896,0.02
 11/27  06:00:00,48.9662206127,0.706918637818,0.0,6.64270176354,5.36083202345,21.4433280938,1.2348541351,0.131695897492,1.10315823761
 11/27  07:00:00,202.757501295,3.10214435297,0.0,158.03875673,5.36083202345,21.4433280938,0.109255628933,0.0892556289333,0.02
 11/27  08:00:00,171.623637434,3.10214435297,0.0,114.814100617,16.0824960704,32.6817896323,37.1858027048,36.0822064253,1.10359627942
 11/27  09:00:00,193.834674666,3.10214435297,0.0,72.0732896214,48.2474882111,70.4033123869,30.7486339728,28.5598132152,2.18882075758
 11/27  10:00:00,175.371829896,3.10214435297,0.0,61.95901628,48.2474882111,62.0547409583,25.7248388487,23.5355370418,2.18930180691
 11/27  11:00:00,165.706565888,3.10214435297,0.0,54.2203456786,48.2474882111,60.1281475517,22.3009414067,20.1117587997,2.18918260692
 11/27  12:00:00,152.531788031,3.10214435297,0.0,39.118974415,48.2474882111,62.0547409583,20.008278835,16.7336166778,3.27466215722
 11/27  13:00:00,151.274026612,3.10214435297,0.0,38.4055615027,48.2474882111,61.5103924513,9.2284375557,7.03791012272,2.19052743297
 11/27  14:00:00,140.766563402,3.10214435297,0.0,25.74825528,48.2474882111,63.6602354638,6.76831217203,3.49183179312,3.27648037892
 11/27  15:00:00,136.408592477,3.10214435297,0.0,24.9223722667,48.2474882111,60.1281475517,5.3810131038,3.19189670502,2.18911639878
 11/27  16:00:00,141.060588665,3.10214435297,0.0,29.5743684549,48.2474882111,60.1281475517,5.35108633357,3.16257538637,2.1885109472
 11/27  17:00:00,161.324784552,3.10214435297,0.0,32.144674232,48.2474882111,63.0180376616,12.4697493899,10.2799535835,2.18979580641
 11/27  18:00:00,156.493225798,3.1029780244,0.0,38.2571954591,37.5258241642,62.7947880557,15.9124204574,13.724181361,2.18823909647
 11/27  19:00:00,129.851696343,3.10214435297,0.0,49.1147728248,26.8041601173,36.0181789539,16.3737426754,15.2699768336,1.10376584181
 11/27  20:00:00,130.010379565,3.10214435297,0.0,51.8422472556,26.8041601173,33.4493877451,21.1319815454,20.0285411493,1.10344039614
 11/27  21:00:00,126.253625208,3.10214435297,0.0,64.167988969,16.0824960704,28.0885557216,27.453699843,26.3503638024,1.10333604054
 11/27  22:00:00,128.065220419,3.10214435297,0.0,67.2639797844,16.0824960704,26.8041601173,27.0039571389,25.900803898,1.10315324085
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301123623,0.0,1.10301123623
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301295278,0.0,1.10301295278
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301368651,0.0,1.10301368651
 11/28  06:00:00,46.843186594,0.706918637818,0.0,4.51966774478,5.36083202345,21.4433280938,1.333985148,0.230763782941,1.10322136505
 11/28  07:00:00,177.827853456,3.10214435297,0.0,133.109108891,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  08:00:00,154.06841824,3.10214435297,0.0,97.2588814238,16.0824960704,32.6817896323,48.7919304554,47.6882628952,1.10366756026
 11/28  09:00:00,168.42339992,3.10214435297,0.0,46.6620148752,48.2474882111,70.4033123869,35.4618211925,33.2729835593,2.18883763323
 11/28  10:00:00,144.191021893,3.10214435297,0.0,30.7782082766,48.2474882111,62.0547409583,15.4526536593,13.2633964045,2.18925725484
