Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/14  22:00:00,112.152774822,3.10214435297,0.0,51.3515341873,16.0824960704,26.8041601173,24.4358406185,24.4158406185,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306332615,0.0,1.10306332615
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301930589,0.0,1.10301930589
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302452882,0.0,1.10302452882
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030258764,0.0,1.1030258764
 12/15  06:00:00,44.3085118688,0.353459318909,0.0,2.33845233851,5.36083202345,21.4433280938,0.376503848673,0.356503848673,0.02
 12/15  07:00:00,168.534114197,3.10214435297,0.0,123.815369633,5.36083202345,21.4433280938,1.10316145389,0.0,1.10316145389
 12/15  08:00:00,154.961700539,3.10214435297,0.0,93.2174970563,16.0824960704,32.6817896323,63.4961672939,62.3924772496,1.10369004428
 12/15  09:00:00,174.249696939,3.10214435297,0.0,52.4883118944,48.2474882111,70.4033123869,51.1827625838,48.9938615361,2.18890104771
 12/15  10:00:00,155.204533891,3.10214435297,0.0,41.7917202744,48.2474882111,62.0547409583,39.5239955491,37.3348742968,2.18912125233
 12/15  11:00:00,153.851032731,3.10214435297,0.0,42.3648125216,48.2474882111,60.1281475517,35.6538651979,33.464401134,2.1894640639
 12/15  12:00:00,154.021616873,3.10214435297,0.0,40.6088032568,48.2474882111,62.0547409583,34.5143142461,31.2393404323,3.27497381374
 12/15  13:00:00,157.071494429,3.10214435297,0.0,44.2030293193,48.2474882111,61.5103924513,31.148074044,27.8715689777,3.27650506637
 12/15  14:00:00,150.051999597,3.10214435297,0.0,35.0336914751,48.2474882111,63.6602354638,28.1062032336,24.8301348566,3.27606837698
 12/15  15:00:00,145.359871767,3.10214435297,0.0,33.8736515569,48.2474882111,60.1281475517,27.0429559246,24.8541262894,2.18882963518
 12/15  16:00:00,145.063240669,3.10214435297,0.0,33.5770204595,48.2474882111,60.1281475517,25.2387371916,24.1344444285,1.10429276306
 12/15  17:00:00,161.657843519,3.10214435297,0.0,32.4777331995,48.2474882111,63.0180376616,24.3326358505,21.0579049347,3.27473091582
 12/15  18:00:00,155.435819032,3.16390292515,0.0,37.1388637924,37.5258241642,62.7947880557,21.3703503084,20.2662532946,1.10409701374
 12/15  19:00:00,126.077910001,3.10214435297,0.0,45.3409864832,26.8041601173,36.0181789539,26.4234712536,24.2356838268,2.18778742684
 12/15  20:00:00,124.035589445,3.10214435297,0.0,45.8674571359,26.8041601173,33.4493877451,25.8517744738,24.7482747047,1.1034997691
 12/15  21:00:00,115.111912089,3.10214435297,0.0,53.0262758499,16.0824960704,28.0885557216,25.0842083074,23.9805845438,1.1036237636
 12/15  22:00:00,117.469864617,3.10214435297,0.0,56.6686239818,16.0824960704,26.8041601173,24.8930172841,24.8730172841,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316963263,0.0,1.10316963263
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302037796,0.0,1.10302037796
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030256568,0.0,1.1030256568
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301941762,0.0,1.10301941762
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  07:00:00,154.955221233,3.10214435297,0.0,110.236476669,5.36083202345,21.4433280938,1.10320081038,0.0,1.10320081038
 12/16  08:00:00,131.90356567,3.10214435297,0.0,86.9819053549,5.36083202345,26.5809105114,15.2973733091,14.1940798815,1.10329342757
 12/16  09:00:00,126.440145255,3.10214435297,0.0,65.2258559578,26.8041601173,31.2995447326,12.3692383064,11.2657309796,1.10350732674
 12/16  10:00:00,116.095038645,3.10214435297,0.0,52.6330570399,26.8041601173,33.5472370403,6.45805132168,5.35428247247,1.10376884921
 12/16  11:00:00,112.941322058,3.10214435297,0.0,50.4426371569,26.8041601173,32.583940337,2.5145787772,1.4108823591,1.10369641811
 12/16  12:00:00,113.844836351,3.10214435297,0.0,49.098459142,26.8041601173,34.8316326447,2.18771878891,0.0,2.18771878891
 12/16  13:00:00,110.723099014,3.10214435297,0.0,47.2611174092,26.8041601173,33.5472370403,1.10372541172,0.0,1.10372541172
 12/16  14:00:00,104.476860654,3.10214435297,0.0,43.583670258,26.8041601173,30.9784458315,1.10367494317,0.0,1.10367494317
 12/16  15:00:00,81.9615387003,3.10214435297,0.0,49.4780029272,8.04124803518,21.3317032909,1.10353383274,0.0,1.10353383274
 12/16  16:00:00,89.6637261709,3.10214435297,0.0,58.4645860021,8.04124803518,20.0473076865,1.10339160204,0.0,1.10339160204
 12/16  17:00:00,109.567056218,3.10214435297,0.0,63.2428171477,8.04124803518,20.3684065876,1.10347361875,0.0,1.10347361875
 12/16  18:00:00,106.391668892,3.10214435297,0.0,67.7875789565,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315569246,0.0,1.10315569246
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311203551,0.0,1.10311203551
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321092023,0.0,1.10321092023
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301818347,0.0,1.10301818347
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297688111,0.0,1.10297688111
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297689916,0.0,1.10297689916
 12/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304566643,0.0,1.10304566643
 12/17  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030113959,0.0,1.1030113959
 12/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297821838,0.0,1.10297821838
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307928693,0.0,1.10307928693
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308013054,0.0,1.10308013054
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297684497,0.0,1.10297684497
 12/17  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,38.5002795602,0.883648297273,0.0,4.04127908673,2.68041601173,16.0824960704,1.10302144404,0.0,1.10302144404
 12/17  20:00:00,38.2112650335,0.706918637818,0.0,3.92899421945,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,40.8449635396,0.883648297273,0.0,6.38596306612,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  22:00:00,40.5000245175,0.706918637818,0.0,6.21775370351,2.68041601173,16.0824960704,1.17591749547,0.0728643891051,1.10305310636
 12/17  23:00:00,43.9665158031,0.883648297273,0.0,9.50751532959,2.68041601173,16.0824960704,0.616178528144,0.596178528144,0.02
 12/17  24:00:00,42.1581808113,0.706918637818,0.0,7.87590999729,2.68041601173,16.0824960704,1.75840989932,0.655432261465,1.10297763786
 12/18  01:00:00,50.0118674087,0.883648297273,0.0,10.1920349118,2.68041601173,21.4433280938,1.30692492859,1.28692492859,0.02
 12/18  02:00:00,47.5877069623,0.706918637818,0.0,7.94460412488,2.68041601173,21.4433280938,2.10167633495,0.998588758941,1.10308757601
 12/18  03:00:00,50.3077539481,0.883648297273,0.0,10.4879214512,2.68041601173,21.4433280938,1.57351227259,1.55351227259,0.02
 12/18  04:00:00,47.9459426536,0.706918637818,0.0,8.30283981613,2.68041601173,21.4433280938,2.2356207554,1.13254025453,1.10308050087
 12/18  05:00:00,51.5788424433,0.883648297273,0.0,11.7590099464,2.68041601173,21.4433280938,1.88299550826,1.86299550826,0.02
 12/18  06:00:00,51.6386220753,0.706918637818,0.0,9.31510322607,5.36083202345,21.4433280938,2.51566386868,1.41243234582,1.10323152286
 12/18  07:00:00,219.511225923,3.10214435297,0.0,174.792481358,5.36083202345,21.4433280938,0.286345524909,0.266345524909,0.02
 12/18  08:00:00,191.119359966,3.10214435297,0.0,129.375156483,16.0824960704,32.6817896323,48.0118637289,45.8247708169,2.18709291198
 12/18  09:00:00,206.431359317,3.10214435297,0.0,84.6699742724,48.2474882111,70.4033123869,44.3351601977,42.1464041319,2.18875606581
 12/18  10:00:00,185.685077779,3.10214435297,0.0,72.2722641622,48.2474882111,62.0547409583,38.6055659817,36.4163872879,2.18917869374
 12/18  11:00:00,175.628938196,3.10214435297,0.0,64.1427179862,48.2474882111,60.1281475517,33.953333889,31.763776707,2.18955718203
 12/18  12:00:00,170.855797957,3.10214435297,0.0,57.4429843408,48.2474882111,62.0547409583,32.0734820887,29.8831787356,2.19030335309
 12/18  13:00:00,175.679222743,3.10214435297,0.0,62.8107576332,48.2474882111,61.5103924513,36.0164054892,32.7395297076,3.27687578159
 12/18  14:00:00,168.507927321,3.10214435297,0.0,53.4896191995,48.2474882111,63.6602354638,36.2409846047,32.9641796386,3.27680496619
 12/18  15:00:00,160.959512561,3.10214435297,0.0,49.4732923508,48.2474882111,60.1281475517,33.4874892047,31.2980170068,2.18947219799
 12/18  16:00:00,157.588746789,3.10214435297,0.0,46.1025265788,48.2474882111,60.1281475517,33.1131050989,30.9243131966,2.18879190232
 12/18  17:00:00,173.775486703,3.10214435297,0.0,44.5953763835,48.2474882111,63.0180376616,35.5476184399,32.2730822822,3.27453615773
 12/18  18:00:00,167.932446453,3.10214435297,0.0,49.6972497856,37.5258241642,62.7947880557,34.8836873563,33.7795627908,1.10412456549
 12/18  19:00:00,141.002332876,3.10214435297,0.0,60.2654093575,26.8041601173,36.0181789539,38.3326211876,36.1449650932,2.18765609438
 12/18  20:00:00,142.164911758,3.10214435297,0.0,63.9967794487,26.8041601173,33.4493877451,49.7534069446,48.6499260185,1.10348092609
 12/18  21:00:00,138.68857979,3.10214435297,0.0,76.6029435508,16.0824960704,28.0885557216,56.7776462544,55.6740262429,1.10362001152
 12/18  22:00:00,141.358450426,3.10214435297,0.0,80.5572097918,16.0824960704,26.8041601173,61.3542592726,61.3342592726,0.02
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306902419,0.0,1.10306902419
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302852567,0.0,1.10302852567
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302483936,0.0,1.10302483936
 12/19  04:00:00,44.4640409218,0.706918637818,0.0,4.82093808431,2.68041601173,21.4433280938,0.393659558648,0.373659558648,0.02
 12/19  05:00:00,46.2773616624,0.883648297273,0.0,6.45752916545,2.68041601173,21.4433280938,1.24686885742,0.143838410615,1.1030304468
 12/19  06:00:00,48.3836329851,0.706918637818,0.0,6.06011413587,5.36083202345,21.4433280938,0.380928372562,0.360928372562,0.02
 12/19  07:00:00,188.675597794,3.10214435297,0.0,143.95685323,5.36083202345,21.4433280938,1.1260372745,0.0228745949696,1.10316267953
 12/19  08:00:00,169.807561739,3.10214435297,0.0,108.063358256,16.0824960704,32.6817896323,54.0032437154,52.899543167,1.1037005484
 12/19  09:00:00,192.486532546,3.10214435297,0.0,70.7251475011,48.2474882111,70.4033123869,52.8427723131,50.6538123284,2.18895998472
 12/19  10:00:00,175.176307778,3.10214435297,0.0,61.7634941613,48.2474882111,62.0547409583,50.7549302811,48.5657169691,2.18921331202
 12/19  11:00:00,164.171082192,3.10214435297,0.0,52.6848619826,48.2474882111,60.1281475517,44.8866744735,42.697083115,2.18959135845
 12/19  12:00:00,155.813563398,3.10214435297,0.0,42.4007497817,48.2474882111,62.0547409583,41.4725356515,38.1973110915,3.27522455999
 12/19  13:00:00,164.406386226,3.10214435297,0.0,51.5379211162,48.2474882111,61.5103924513,41.4112411799,38.1343960632,3.27684511671
 12/19  14:00:00,154.613868756,3.10214435297,0.0,39.5955606343,48.2474882111,63.6602354638,42.0992037192,38.8227305608,3.27647315846
 12/19  15:00:00,150.06990551,3.10214435297,0.0,38.5836853003,48.2474882111,60.1281475517,38.8107230402,36.6216074419,2.18911559827
 12/19  16:00:00,152.25188604,3.10214435297,0.0,40.7656658305,48.2474882111,60.1281475517,38.9795577437,36.7907218147,2.18883592904
 12/19  17:00:00,169.389300647,3.10214435297,0.0,40.2091903273,48.2474882111,63.0180376616,38.2247776377,36.03483589,2.1899417477
 12/19  18:00:00,163.264569362,3.10817701704,0.0,45.0233400307,37.5258241642,62.7947880557,37.2206350269,35.0324427977,2.18819222913
 12/19  19:00:00,135.578102164,3.10214435297,0.0,54.8411786457,26.8041601173,36.0181789539,35.9704885423,34.8667440827,1.10374445967
 12/19  20:00:00,135.041260362,3.10214435297,0.0,56.8731280527,26.8041601173,33.4493877451,35.4511303848,34.3475862106,1.10354417425
 12/19  21:00:00,129.039244666,3.10214435297,0.0,66.9536084265,16.0824960704,28.0885557216,34.5727664654,33.4691009212,1.1036655442
 12/19  22:00:00,130.244237954,3.10214435297,0.0,69.4429973189,16.0824960704,26.8041601173,33.6698752357,32.5666885197,1.10318671597
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302241694,0.0,1.10302241694
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302852249,0.0,1.10302852249
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302356981,0.0,1.10302356981
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318675412,0.0,1.10318675412
 12/20  07:00:00,171.789900519,3.10214435297,0.0,127.071155954,5.36083202345,21.4433280938,0.0834408808242,0.0634408808242,0.02
 12/20  08:00:00,156.289682785,3.10214435297,0.0,94.5454793018,16.0824960704,32.6817896323,35.1067185298,34.0030300562,1.10368847358
 12/20  09:00:00,179.569080846,3.10214435297,0.0,57.8076958006,48.2474882111,70.4033123869,31.7598506751,29.571220269,2.18863040611
 12/20  10:00:00,160.717983228,3.10214435297,0.0,47.3051696115,48.2474882111,62.0547409583,28.9939868149,26.8044830307,2.18950378417
 12/20  11:00:00,155.91251623,3.10214435297,0.0,44.4262960199,48.2474882111,60.1281475517,28.462701771,25.1886224018,3.27407936927
 12/20  12:00:00,154.222443582,3.10214435297,0.0,40.809629966,48.2474882111,62.0547409583,26.8825137499,24.6920762777,2.19043747221
 12/20  13:00:00,150.896599219,3.10214435297,0.0,38.02813411,48.2474882111,61.5103924513,25.7746200606,22.4981046607,3.27651539996
 12/20  14:00:00,145.784777056,3.10214435297,0.0,30.7664689336,48.2474882111,63.6602354638,24.0423137867,20.7658366453,3.27647714141
 12/20  15:00:00,141.779786882,3.10214435297,0.0,30.293566672,48.2474882111,60.1281475517,22.5142322727,20.324960966,2.18927130665
 12/20  16:00:00,138.915305838,3.10214435297,0.0,27.4290856278,48.2474882111,60.1281475517,22.1437985695,19.9549325598,2.18886600966
 12/20  17:00:00,159.720030627,3.10214435297,0.0,30.5399203069,48.2474882111,63.0180376616,23.499142406,21.3091134842,2.19002892184
 12/20  18:00:00,154.819340977,3.14125099981,0.0,36.5450376628,37.5258241642,62.7947880557,24.0785551261,21.8898650127,2.18869011343
 12/20  19:00:00,125.894623668,3.10214435297,0.0,45.1577001502,26.8041601173,36.0181789539,25.1960476147,24.0921401471,1.10390746766
 12/20  20:00:00,124.670403584,3.10214435297,0.0,46.5022712743,26.8041601173,33.4493877451,25.8049659766,24.7012922821,1.10367369453
 12/20  21:00:00,118.285865854,3.10214435297,0.0,56.2002296154,16.0824960704,28.0885557216,27.8612975899,25.6741490739,2.18714851604
 12/20  22:00:00,120.456783521,3.10214435297,0.0,59.6555428859,16.0824960704,26.8041601173,26.1321734465,26.1121734465,0.02
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302631191,0.0,1.10302631191
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302968624,0.0,1.10302968624
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302598362,0.0,1.10302598362
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302984332,0.0,1.10302984332
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  07:00:00,163.415603023,3.10214435297,0.0,118.696858458,5.36083202345,21.4433280938,1.15338689088,0.0502500595077,1.10313683138
 12/21  08:00:00,150.508543831,3.10214435297,0.0,88.7643403478,16.0824960704,32.6817896323,42.8570832467,41.7534311765,1.10365207024
 12/21  09:00:00,173.188957134,3.10214435297,0.0,51.4275720892,48.2474882111,70.4033123869,38.1354359436,35.9461281909,2.18930775268
 12/21  10:00:00,149.572992763,3.10214435297,0.0,36.1601791461,48.2474882111,62.0547409583,32.3467376099,30.1576061926,2.18913141725
 12/21  11:00:00,146.418375541,3.10214435297,0.0,34.9321553315,48.2474882111,60.1281475517,27.8318639268,25.6423389079,2.1895250189
 12/21  12:00:00,143.724169461,3.10214435297,0.0,30.3113558441,48.2474882111,62.0547409583,27.2999993263,24.0248367695,3.27516255681
 12/21  13:00:00,147.490578328,3.10214435297,0.0,34.6221132186,48.2474882111,61.5103924513,26.7417120238,23.4648895262,3.27682249762
 12/21  14:00:00,143.468254793,3.10214435297,0.0,28.4499466709,48.2474882111,63.6602354638,24.5248664599,21.2483836448,3.27648281509
 12/21  15:00:00,137.86624006,3.10214435297,0.0,26.3800198503,48.2474882111,60.1281475517,23.4631062554,21.2739748383,2.18913141715
 12/21  16:00:00,136.960522632,3.10214435297,0.0,25.4743024226,48.2474882111,60.1281475517,25.7551076936,23.5662432864,2.18886440725
 12/21  17:00:00,158.522029323,3.10214435297,0.0,29.3419190028,48.2474882111,63.0180376616,28.1814802955,25.9914901062,2.18999018932
 12/21  18:00:00,152.716513379,3.16443980444,0.0,34.4190212604,37.5258241642,62.7947880557,28.2484208733,26.0601765969,2.1882442764
 12/21  19:00:00,124.399444035,3.10214435297,0.0,43.6625205165,26.8041601173,36.0181789539,30.0869984377,28.9832265443,1.1037718934
 12/21  20:00:00,123.782945722,3.10214435297,0.0,45.6148134129,26.8041601173,33.4493877451,30.7818269667,29.6782575068,1.10356945989
 12/21  21:00:00,116.436421994,3.10214435297,0.0,54.3507857547,16.0824960704,28.0885557216,31.8756285206,30.7720589546,1.10356956596
 12/21  22:00:00,119.017591569,3.10214435297,0.0,58.216350934,16.0824960704,26.8041601173,32.4153404932,31.3121741444,1.10316634882
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302928059,0.0,1.10302928059
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302542392,0.0,1.10302542392
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303030768,0.0,1.10303030768
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316950387,0.0,1.10316950387
 12/22  07:00:00,157.769106535,3.10214435297,0.0,113.05036197,5.36083202345,21.4433280938,0.0399500072897,0.0199500072897,0.02
 12/22  08:00:00,146.528418555,3.10214435297,0.0,84.7842150715,16.0824960704,32.6817896323,33.0803089583,31.9765775004,1.10373145788
 12/22  09:00:00,172.70982874,3.10214435297,0.0,50.9484436953,48.2474882111,70.4033123869,29.5002549055,27.3117520028,2.18850290266
 12/22  10:00:00,148.901258586,3.10214435297,0.0,35.4884449696,48.2474882111,62.0547409583,23.3407854215,20.066812836,3.27397258549
 12/22  11:00:00,136.859852599,3.10214435297,0.0,25.3736323891,48.2474882111,60.1281475517,16.4487356246,14.2591284907,2.18960713391
 12/22  12:00:00,134.600647566,3.11030294902,0.0,21.1796753538,48.2474882111,62.0547409583,14.1079706432,11.9177551389,2.19021550428
 12/22  13:00:00,137.130819551,3.10216183769,0.0,24.2623369569,48.2474882111,61.5103924513,12.9677821251,9.69106852353,3.27671360155
 12/22  14:00:00,132.345780313,3.11915686088,0.0,17.3104596834,48.2474882111,63.6602354638,10.5737173138,7.29686874095,3.27684857284
 12/22  15:00:00,125.031165283,3.10226771738,0.0,13.5448217087,48.2474882111,60.1281475517,10.839260375,8.64976327307,2.1894971019
 12/22  16:00:00,127.161956031,3.10214435297,0.0,15.6757358214,48.2474882111,60.1281475517,14.811991217,12.6231510664,2.18884015067
 12/22  17:00:00,149.549555255,3.12679914505,0.0,20.344790143,48.2474882111,63.0180376616,17.3686832169,14.0940101611,3.27467305575
 12/22  18:00:00,144.140787168,3.20721489535,0.0,25.8005199582,37.5258241642,62.7947880557,13.7827529299,12.6789052255,1.1038477044
 12/22  19:00:00,115.192557337,3.10214435297,0.0,34.4556338183,26.8041601173,36.0181789539,19.0936657692,16.9059109307,2.18775483848
 12/22  20:00:00,115.577284455,3.10214435297,0.0,37.4091521452,26.8041601173,33.4493877451,21.9487690199,20.8452360518,1.10353296816
 12/22  21:00:00,107.094013144,3.10214435297,0.0,45.0083769051,16.0824960704,28.0885557216,22.2940106268,21.1904923501,1.10351827676
 12/22  22:00:00,109.708896618,3.10214435297,0.0,48.9076559831,16.0824960704,26.8041601173,21.0561901126,21.0361901126,0.02
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307794909,0.0,1.10307794909
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303109,0.0,1.10303109
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302885,0.0,1.10302885
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302312717,0.0,1.10302312717
 12/23  06:00:00,34.9632650816,0.176729659455,0.0,1.21118324594,2.68041601173,16.0824960704,0.215086603444,0.195086603444,0.02
 12/23  07:00:00,167.391010154,3.10214435297,0.0,122.672265589,5.36083202345,21.4433280938,1.11445843075,0.0112843371568,1.10317409359
 12/23  08:00:00,143.494294134,3.10214435297,0.0,98.572633819,5.36083202345,26.5809105114,55.0715782113,53.9682390243,1.10333918703
 12/23  09:00:00,139.196980134,3.10214435297,0.0,77.982690837,26.8041601173,31.2995447326,49.5188258705,48.4153373372,1.10348853337
 12/23  10:00:00,124.628852407,3.10214435297,0.0,61.1668708028,26.8041601173,33.5472370403,39.0040926151,37.9003331543,1.10375946078
 12/23  11:00:00,113.089444629,3.10214435297,0.0,50.5907597273,26.8041601173,32.583940337,30.8668989135,29.7632018394,1.10369707407
 12/23  12:00:00,116.934515734,3.10214435297,0.0,52.1881385251,26.8041601173,34.8316326447,29.1760372702,26.9882812011,2.18775606912
 12/23  13:00:00,115.737022027,3.10214435297,0.0,52.2750404226,26.8041601173,33.5472370403,25.9261074352,24.8223501396,1.10375729558
 12/23  14:00:00,113.139643637,3.10214435297,0.0,52.2464532413,26.8041601173,30.9784458315,24.3368238323,23.2331082661,1.10371556616
 12/23  15:00:00,97.3753590625,3.10214435297,0.0,64.8918232894,8.04124803518,21.3317032909,25.300961871,24.1974886312,1.10347323987
 12/23  16:00:00,98.3283370861,3.10214435297,0.0,67.1291969173,8.04124803518,20.0473076865,25.5071100229,24.4036721228,1.10343790004
 12/23  17:00:00,118.236984322,3.10214435297,0.0,71.9127452521,8.04124803518,20.3684065876,27.1818155591,26.0783821575,1.10343340155
 12/23  18:00:00,116.597325656,3.10214435297,0.0,77.9932357206,2.68041601173,18.0090894769,27.7213907153,27.7013907153,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318764775,0.0,1.10318764775
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311652552,0.0,1.10311652552
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321324948,0.0,1.10321324948
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302805008,0.0,1.10302805008
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029787141,0.0,1.1029787141
 12/24  03:00:00,34.9679202909,0.176729659455,0.0,1.2158384553,2.68041601173,16.0824960704,0.0990276438874,0.0790276438874,0.02
 12/24  04:00:00,38.7897184655,0.706918637818,0.0,4.50744765152,2.68041601173,16.0824960704,1.1605399312,0.0575103627243,1.10302956848
 12/24  05:00:00,39.0137771589,0.706918637818,0.0,4.7315063449,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  06:00:00,40.9500165123,0.883648297273,0.0,6.49101603884,2.68041601173,16.0824960704,1.10314210266,0.0,1.10314210266
 12/24  07:00:00,39.6109164465,0.706918637818,0.0,5.32864563244,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  08:00:00,36.8415007912,0.883648297273,0.0,7.31716698439,2.68041601173,16.0824960704,0.0488590077013,0.0288590077013,0.02
 12/24  09:00:00,24.1801434029,0.706918637818,0.0,4.70187258894,2.68041601173,16.0824960704,1.12775355979,0.0247728155017,1.10298074429
 12/24  10:00:00,22.9217634491,0.883648297273,0.0,3.26676297565,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  11:00:00,22.0785115356,0.706918637818,0.0,2.60024072158,2.68041601173,16.0824960704,1.1209731926,0.0179551882545,1.10301800435
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312654053,0.0,1.10312654053
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320206897,0.0,1.10320206897
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  16:00:00,21.3822300817,0.530188978364,0.0,2.08068892717,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  17:00:00,38.9038884393,0.883648297273,0.0,4.44488796586,2.68041601173,16.0824960704,1.10303012093,0.0,1.10303012093
 12/24  18:00:00,39.292149544,0.706918637818,0.0,5.00987872995,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  19:00:00,42.651210448,0.883648297273,0.0,8.19220997455,2.68041601173,16.0824960704,1.10282652083,0.0,1.10282652083
 12/24  20:00:00,40.8640554581,0.706918637818,0.0,6.58178464414,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  21:00:00,43.1858662846,0.883648297273,0.0,8.72686581109,2.68041601173,16.0824960704,1.16519739433,0.0621628732332,1.1030345211
 12/24  22:00:00,41.4568455236,0.706918637818,0.0,7.1745747096,2.68041601173,16.0824960704,0.0952362618487,0.0752362618487,0.02
 12/24  23:00:00,44.391778568,0.883648297273,0.0,9.93277809449,2.68041601173,16.0824960704,1.44085358965,0.337819758978,1.10303383068
 12/24  24:00:00,42.2736689469,0.706918637818,0.0,7.99139813286,2.68041601173,16.0824960704,0.306467132004,0.286467132004,0.02
 12/25  01:00:00,45.2901099334,0.883648297273,0.0,10.8311094599,2.68041601173,16.0824960704,1.83463289092,0.731650734163,1.10298215676
 12/25  02:00:00,42.9112811624,0.706918637818,0.0,8.62901034842,2.68041601173,16.0824960704,0.613634163137,0.593634163137,0.02
 12/25  03:00:00,46.4205977424,0.883648297273,0.0,11.9615972689,2.68041601173,16.0824960704,1.24550360153,1.22550360153,0.02
 12/25  04:00:00,44.0191744933,0.706918637818,0.0,9.73690367931,2.68041601173,16.0824960704,2.04164464795,0.938610423569,1.10303422438
 12/25  05:00:00,47.5744305296,0.883648297273,0.0,13.1154300561,2.68041601173,16.0824960704,1.50950541929,1.48950541929,0.02
 12/25  06:00:00,48.7100985785,1.35175589713,0.0,13.7829905051,2.68041601173,16.0824960704,2.17106205054,1.06786917668,1.10319287386
 12/25  07:00:00,54.169579127,1.74343130969,0.0,18.8507956412,2.68041601173,16.0824960704,1.56556516212,1.54556516212,0.02
 12/25  08:00:00,46.1200157835,1.4234044815,0.0,16.0559257925,2.68041601173,16.0824960704,2.33630185409,1.23326646986,1.10303538422
 12/25  09:00:00,38.2461927169,1.77925560188,0.0,17.6955849388,2.68041601173,16.0824960704,1.91332340608,1.89332340608,0.02
 12/25  10:00:00,27.5302035228,0.706918637818,0.0,8.05193270877,2.68041601173,16.0824960704,2.37035819043,1.26737813993,1.1029800505
 12/25  11:00:00,31.3626208942,0.883648297273,0.0,11.7076204208,2.68041601173,16.0824960704,1.64102231288,1.62102231288,0.02
 12/25  12:00:00,27.479693608,0.706918637818,0.0,8.00142279403,2.68041601173,16.0824960704,1.96879372921,0.865653180982,1.10314054823
 12/25  13:00:00,30.8027005677,0.883648297273,0.0,11.1477000942,2.68041601173,16.0824960704,0.829349568133,0.809349568133,0.02
 12/25  14:00:00,28.6216812231,0.706918637818,0.0,9.14341040905,2.68041601173,16.0824960704,1.38286234352,0.279648317336,1.10321402618
 12/25  15:00:00,31.743436045,0.883648297273,0.0,12.0884355716,2.68041601173,16.0824960704,0.544750898523,0.524750898523,0.02
 12/25  16:00:00,33.3899625343,1.4234044815,0.0,13.1952058766,2.68041601173,16.0824960704,1.32338337908,0.220342029303,1.10304134978
 12/25  17:00:00,55.0289618605,1.77925560188,0.0,19.6743540824,2.68041601173,16.0824960704,0.674456007438,0.654456007438,0.02
 12/25  18:00:00,51.6708877321,1.4234044815,0.0,16.6721310744,2.68041601173,16.0824960704,1.48160009963,0.378571164332,1.1030289353
 12/25  19:00:00,57.2064686009,1.77925560188,0.0,21.8518608228,2.68041601173,16.0824960704,0.985504705917,0.965504705917,0.02
 12/25  20:00:00,53.2821039333,1.4234044815,0.0,18.2833472757,2.68041601173,16.0824960704,0.789878054259,0.769878054259,0.02
 12/25  21:00:00,59.598528289,1.77925560188,0.0,24.2439205109,2.68041601173,16.0824960704,2.64769111493,1.5446558599,1.10303525503
 12/25  22:00:00,55.8843863606,1.4234044815,0.0,20.8856297029,2.68041601173,16.0824960704,1.34024137313,1.32024137313,0.02
 12/25  23:00:00,64.8851214533,2.19830524186,0.0,29.1114640353,2.68041601173,16.0824960704,3.36051057163,2.2573731367,1.10313743493
 12/25  24:00:00,60.4263897882,1.91498194379,0.0,24.9360556683,2.68041601173,16.0824960704,1.86563677124,1.84563677124,0.02
 12/26  01:00:00,69.5267893661,2.10160147878,0.0,28.4890036877,2.68041601173,21.4433280938,3.78750393626,2.68447958384,1.10302435242
 12/26  02:00:00,64.7446547614,1.81021953379,0.0,23.9982510279,2.68041601173,21.4433280938,2.09151587219,2.07151587219,0.02
 12/26  03:00:00,71.9171928081,2.26277441724,0.0,30.7182341912,2.68041601173,21.4433280938,4.10607664812,3.00299209331,1.10308455481
 12/26  04:00:00,66.9822542008,1.99556841301,0.0,26.0505015882,2.68041601173,21.4433280938,2.26801122248,2.24801122248,0.02
 12/26  05:00:00,73.2067479001,2.391712768,0.0,31.8788509324,2.68041601173,21.4433280938,4.07766902979,2.97457985465,1.10308917514
 12/26  06:00:00,69.3864580057,1.90692329686,0.0,25.8629344975,5.36083202345,21.4433280938,2.18548308323,2.16548308323,0.02
 12/26  07:00:00,266.530251443,3.10214435297,0.0,221.811506879,5.36083202345,21.4433280938,1.63401230477,0.530807731811,1.10320457295
 12/26  08:00:00,233.703443465,3.10214435297,0.0,169.491906648,16.0824960704,32.6817896323,55.6207918304,54.5171203825,1.10367144791
 12/26  09:00:00,234.039449493,3.10214435297,0.0,112.278064448,48.2474882111,70.4033123869,52.8523026662,50.6631838075,2.18911885868
 12/26  10:00:00,207.910693947,3.10214435297,0.0,94.4978803308,48.2474882111,62.0547409583,50.0650457559,47.8754312235,2.18961453241
 12/26  11:00:00,191.082967326,3.10214435297,0.0,79.5967471158,48.2474882111,60.1281475517,47.696968645,45.5075852749,2.18938337009
 12/26  12:00:00,185.839446122,3.10214435297,0.0,72.4266325054,48.2474882111,62.0547409583,46.8595904702,43.5843309725,3.27525949771
 12/26  13:00:00,185.722130984,3.10214435297,0.0,72.8536658748,48.2474882111,61.5103924513,44.2815491947,41.0046815307,3.27686766402
 12/26  14:00:00,172.655704372,3.10214435297,0.0,57.6373962502,48.2474882111,63.6602354638,40.802373276,37.5260904238,3.27628285223
 12/26  15:00:00,160.703298156,3.10214435297,0.0,49.2170779464,48.2474882111,60.1281475517,37.9247172164,35.7353719872,2.18934522915
 12/26  16:00:00,161.091236841,3.10214435297,0.0,49.6050166315,48.2474882111,60.1281475517,37.2766630837,35.0876088876,2.1890541961
 12/26  17:00:00,181.132023599,3.10214435297,0.0,51.9519132795,48.2474882111,63.0180376616,39.8957322749,37.7057062863,2.19002598853
 12/26  18:00:00,177.061998901,3.10214435297,0.0,58.8268022342,37.5258241642,62.7947880557,43.7737370142,41.5850268213,2.18871019284
 12/26  19:00:00,149.812800488,3.10214435297,0.0,69.0758769697,26.8041601173,36.0181789539,41.4919286788,40.3880034983,1.10392518042
 12/26  20:00:00,150.349719976,3.10214435297,0.0,72.1815876664,26.8041601173,33.4493877451,42.7819325751,41.6782364118,1.10369616335
 12/26  21:00:00,145.286578859,3.10214435297,0.0,83.2009426195,16.0824960704,28.0885557216,46.8321561023,44.6449443422,2.18721176007
 12/26  22:00:00,146.137372262,3.10214435297,0.0,85.3361316274,16.0824960704,26.8041601173,44.9592927328,44.9392927328,0.02
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307274315,0.0,1.10307274315
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303034323,0.0,1.10303034323
 12/27  02:00:00,43.0010298703,0.530188978364,0.0,3.53465669225,2.68041601173,21.4433280938,0.137540824352,0.117540824352,0.02
 12/27  03:00:00,46.8947932235,0.883648297273,0.0,7.07496072658,2.68041601173,21.4433280938,1.3363705385,0.233280731625,1.10308980687
 12/27  04:00:00,46.0374040448,0.706918637818,0.0,6.39430120731,2.68041601173,21.4433280938,0.230740298342,0.210740298342,0.02
 12/27  05:00:00,48.9355971922,0.883648297273,0.0,9.11576469528,2.68041601173,21.4433280938,1.9451611223,0.842068722825,1.10309239948
 12/27  06:00:00,49.631787532,0.706918637818,0.0,7.30826868282,5.36083202345,21.4433280938,0.765781531332,0.745781531332,0.02
 12/27  07:00:00,204.182319703,3.10214435297,0.0,159.463575138,5.36083202345,21.4433280938,1.28324950169,0.180081361191,1.1031681405
 12/27  08:00:00,183.395212074,3.10214435297,0.0,119.183675258,16.0824960704,32.6817896323,57.0735089505,55.9697830675,1.10372588296
 12/27  09:00:00,200.392479151,3.10214435297,0.0,78.6310941056,48.2474882111,70.4033123869,54.5274925333,52.338408837,2.18908369627
 12/27  10:00:00,177.228451152,3.10214435297,0.0,63.8156375353,48.2474882111,62.0547409583,48.834929256,46.6455305088,2.18939874717
 12/27  11:00:00,161.621507665,3.10214435297,0.0,50.1352874549,48.2474882111,60.1281475517,42.7527146973,40.5631936498,2.18952104749
 12/27  12:00:00,157.49779689,3.10214435297,0.0,44.0849832736,48.2474882111,62.0547409583,39.4478205624,36.1724799784,3.27534058399
 12/27  13:00:00,162.481829529,3.10214435297,0.0,49.6133644193,48.2474882111,61.5103924513,37.7312486353,34.4537451369,3.27750349843
 12/27  14:00:00,151.692191557,3.10214435297,0.0,36.6738834351,48.2474882111,63.6602354638,37.0687296922,33.7914780484,3.27725164387
 12/27  15:00:00,149.534631334,3.10214435297,0.0,38.0484111241,48.2474882111,60.1281475517,35.4149751037,33.2258004084,2.18917469525
 12/27  16:00:00,145.793180279,3.10214435297,0.0,34.3069600687,48.2474882111,60.1281475517,34.9697305697,32.780837699,2.18889287074
 12/27  17:00:00,167.467024665,3.10214435297,0.0,38.2869143454,48.2474882111,63.0180376616,36.0236765747,33.8338053119,2.18987126272
 12/27  18:00:00,162.916096752,3.10214435297,0.0,44.6809000847,37.5258241642,62.7947880557,37.4498902109,35.2613256733,2.1885645376
 12/27  19:00:00,136.786333496,3.10214435297,0.0,56.0494099778,26.8041601173,36.0181789539,37.474053972,36.3701466005,1.10390737153
 12/27  20:00:00,136.231427877,3.10214435297,0.0,58.0632955677,26.8041601173,33.4493877451,39.7574327632,38.6537973966,1.10363536666
 12/27  21:00:00,131.396557716,3.10214435297,0.0,69.3109214765,16.0824960704,28.0885557216,41.8958425393,40.7922857715,1.10355676772
 12/27  22:00:00,131.981775659,3.10214435297,0.0,71.1805350248,16.0824960704,26.8041601173,40.5942163144,39.490801372,1.10341494237
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303389748,0.0,1.10303389748
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303067272,0.0,1.10303067272
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302547123,0.0,1.10302547123
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,42.8947141745,0.530188978364,0.0,3.42834099652,2.68041601173,21.4433280938,1.35216634271,0.249074017891,1.10309232482
 12/28  06:00:00,48.8698427813,0.883648297273,0.0,6.36959427268,5.36083202345,21.4433280938,0.279265960073,0.259265960073,0.02
 12/28  07:00:00,180.192683477,3.10214435297,0.0,135.473938913,5.36083202345,21.4433280938,1.10314133486,0.0,1.10314133486
 12/28  08:00:00,164.752602932,3.10214435297,0.0,100.541066116,16.0824960704,32.6817896323,51.2939997658,50.1903294126,1.10367035321
 12/28  09:00:00,185.184992825,3.10214435297,0.0,63.4236077799,48.2474882111,70.4033123869,47.5699619325,45.3810037062,2.18895822628
 12/28  10:00:00,168.825665887,3.10214435297,0.0,55.4128522707,48.2474882111,62.0547409583,45.0934986368,42.9042155379,2.18928309896
 12/28  11:00:00,162.716837666,3.10214435297,0.0,51.2306174557,48.2474882111,60.1281475517,43.1290889002,40.9394607684,2.18962813187
 12/28  12:00:00,160.816502365,3.10214435297,0.0,47.4036887482,48.2474882111,62.0547409583,42.7019737567,39.4267826526,3.27519110415
 12/28  13:00:00,164.031716254,3.10214435297,0.0,51.1632511447,48.2474882111,61.5103924513,42.2762095079,38.9988328057,3.2773767022
 12/28  14:00:00,158.074045764,3.10214435297,0.0,43.0557376422,48.2474882111,63.6602354638,41.8746239397,38.5974830667,3.27714087295
 12/28  15:00:00,152.020449411,3.10214435297,0.0,40.5342292007,48.2474882111,60.1281475517,40.394341459,38.2052326966,2.18910876246
 12/28  16:00:00,149.497987302,3.10214435297,0.0,38.0117670917,48.2474882111,60.1281475517,38.3627998667,36.1739696282,2.18883023854
 12/28  17:00:00,167.303730751,3.10214435297,0.0,38.1236204311,48.2474882111,63.0180376616,36.8037360169,34.6139197356,2.1898162813
 12/28  18:00:00,161.538679545,3.11485624082,0.0,43.2907709897,37.5258241642,62.7947880557,36.8017031646,34.6129820771,2.1887210875
 12/28  19:00:00,133.092904721,3.10214435297,0.0,52.3559812031,26.8041601173,36.0181789539,37.1420956189,36.038209663,1.10388595582
 12/28  20:00:00,132.045129448,3.10214435297,0.0,53.876997139,26.8041601173,33.4493877451,39.3683090956,38.2646928692,1.10361622639
 12/28  21:00:00,129.20090006,3.10214435297,0.0,67.1152638205,16.0824960704,28.0885557216,52.5457011991,51.4421620484,1.10353915073
 12/28  22:00:00,131.978962108,3.10214435297,0.0,71.1777214731,16.0824960704,26.8041601173,54.3996661636,53.2962647566,1.10340140694
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303205309,0.0,1.10303205309
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302701752,0.0,1.10302701752
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303417901,0.0,1.10303417901
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303128432,0.0,1.10303128432
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  07:00:00,169.742108603,3.10214435297,0.0,125.023364039,5.36083202345,21.4433280938,1.1715920513,0.0684557575451,1.10313629375
 12/29  08:00:00,156.659594431,3.10214435297,0.0,92.4480576147,16.0824960704,32.6817896323,32.4657993831,31.3621414972,1.10365788588
 12/29  09:00:00,176.444404575,3.10214435297,0.0,54.6830195299,48.2474882111,70.4033123869,29.2846900699,27.0958981937,2.18879187628
 12/29  10:00:00,151.751231007,3.10214435297,0.0,38.3384173903,48.2474882111,62.0547409583,26.1361006165,23.9468323103,2.18926830623
 12/29  11:00:00,147.107447016,3.10214435297,0.0,35.6212268066,48.2474882111,60.1281475517,24.1863610679,21.996634306,2.18972676191
 12/29  12:00:00,146.890935813,3.10214435297,0.0,33.4781221966,48.2474882111,62.0547409583,24.6446115447,21.3694169217,3.27519462295
 12/29  13:00:00,151.527065019,3.10214435297,0.0,38.65859991,48.2474882111,61.5103924513,24.1156687189,20.8382696149,3.27739910399
 12/29  14:00:00,141.985254857,3.10214435297,0.0,26.9669467355,48.2474882111,63.6602354638,22.1931817629,18.9160041184,3.27717764455
 12/29  15:00:00,130.807102599,3.10214435297,0.0,19.3208823891,48.2474882111,60.1281475517,19.5068926176,17.3177572943,2.18913532339
 12/29  16:00:00,134.684386797,3.10214435297,0.0,23.1981665868,48.2474882111,60.1281475517,19.0494177547,16.8605551101,2.18886264456
 12/29  17:00:00,156.65989207,3.10214435297,0.0,27.4797817505,48.2474882111,63.0180376616,20.1560191617,17.9661618894,2.18985727227
 12/29  18:00:00,151.189769238,3.15763513512,0.0,32.8990817893,37.5258241642,62.7947880557,20.1457463821,17.9569808169,2.18876556511
 12/29  19:00:00,122.552965555,3.10214435297,0.0,41.8160420368,26.8041601173,36.0181789539,21.7682306709,20.664323484,1.10390718696
 12/29  20:00:00,121.588539724,3.10214435297,0.0,43.420407415,26.8041601173,33.4493877451,22.4320145085,21.3283776791,1.10363682945
 12/29  21:00:00,114.848296288,3.10214435297,0.0,52.7626600487,16.0824960704,28.0885557216,23.4758947653,22.3723346495,1.10356011584
 12/29  22:00:00,117.609107792,3.10214435297,0.0,56.8078671573,16.0824960704,26.8041601173,25.6877273633,24.5843077749,1.10341958838
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303526155,0.0,1.10303526155
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303279896,0.0,1.10303279896
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302848865,0.0,1.10302848865
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  05:00:00,36.3226364759,0.353459318909,0.0,2.39382498075,2.68041601173,16.0824960704,1.30450279513,0.201466473761,1.10303632137
 12/30  06:00:00,39.4033462422,0.706918637818,0.0,5.12107542816,2.68041601173,16.0824960704,0.15260774501,0.13260774501,0.02
 12/30  07:00:00,176.766176804,3.10214435297,0.0,132.047432239,5.36083202345,21.4433280938,1.19228284449,0.089136166426,1.10314667807
 12/30  08:00:00,151.887759699,3.10214435297,0.0,104.498766051,5.36083202345,26.5809105114,59.2000423856,58.0967094937,1.10333289184
 12/30  09:00:00,144.010982719,3.10214435297,0.0,82.7966934221,26.8041601173,31.2995447326,55.7768312904,54.6733210598,1.10351023065
 12/30  10:00:00,135.661499625,3.10214435297,0.0,72.1995180201,26.8041601173,33.5472370403,50.8552323897,49.7513959239,1.10383646577
 12/30  11:00:00,127.125471562,3.10214435297,0.0,64.6267866606,26.8041601173,32.583940337,46.4721542283,45.3683886784,1.10376554982
 12/30  12:00:00,124.941145607,3.10214435297,0.0,60.1947683984,26.8041601173,34.8316326447,41.6938664069,40.5898420539,1.10402435301
 12/30  13:00:00,123.126711141,3.10214435297,0.0,59.6647295368,26.8041601173,33.5472370403,38.7030737706,36.5153164781,2.18775729251
 12/30  14:00:00,120.989125193,3.10214435297,0.0,60.0959347976,26.8041601173,30.9784458315,34.5388053528,33.4351323417,1.10367301103
 12/30  15:00:00,106.729634514,3.10214435297,0.0,74.2460987413,8.04124803518,21.3317032909,34.2509601215,33.1474120377,1.10354808387
 12/30  16:00:00,107.989560398,3.10214435297,0.0,76.7904202292,8.04124803518,20.0473076865,32.7561515376,31.6527354749,1.10341606269
 12/30  17:00:00,124.909401853,3.10214435297,0.0,78.5851627833,8.04124803518,20.3684065876,33.2328979043,32.129381744,1.10351616031
 12/30  18:00:00,121.837702434,3.10214435297,0.0,83.2336124985,2.68041601173,18.0090894769,32.0377827082,32.0177827082,0.02
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319959127,0.0,1.10319959127
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314391671,0.0,1.10314391671
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321346344,0.0,1.10321346344
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303100146,0.0,1.10303100146
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298168984,0.0,1.10298168984
 12/31  03:00:00,34.9650529872,0.176729659455,0.0,1.21297115156,2.68041601173,16.0824960704,0.0706942856712,0.0506942856712,0.02
 12/31  04:00:00,38.6902965942,0.706918637818,0.0,4.40802578019,2.68041601173,16.0824960704,1.1440408757,0.0410027481212,1.10303812758
 12/31  05:00:00,38.8275849649,0.706918637818,0.0,4.5453141509,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  06:00:00,40.561709773,0.883648297273,0.0,6.1027092995,2.68041601173,16.0824960704,1.10318928352,0.0,1.10318928352
 12/31  07:00:00,39.3874655341,0.706918637818,0.0,5.10519472011,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  08:00:00,39.1049168576,0.883648297273,0.0,7.11324971742,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  09:00:00,24.9759875281,0.706918637818,0.0,5.49771671407,2.68041601173,16.0824960704,1.10298162405,0.0,1.10298162405
 12/31  10:00:00,25.1596095893,0.883648297273,0.0,5.50460911581,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  11:00:00,22.7261722158,0.706918637818,0.0,3.24790140177,2.68041601173,16.0824960704,1.10303999166,0.0,1.10303999166
 12/31  12:00:00,23.6305783173,0.706918637818,0.0,4.15230750332,2.68041601173,16.0824960704,0.0417151160166,0.0217151160166,0.02
 12/31  13:00:00,21.0668122605,0.353459318909,0.0,1.94200076544,2.68041601173,16.0824960704,1.10307546687,0.0,1.10307546687
 12/31  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323030069,0.0,1.10323030069
 12/31  15:00:00,22.2973953348,0.530188978364,0.0,2.99585418026,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  16:00:00,25.5689786503,0.883648297273,0.0,5.91397817681,2.68041601173,16.0824960704,1.10298447658,0.0,1.10298447658
 12/31  17:00:00,39.2667856612,0.706918637818,0.0,4.98451484716,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,41.5082403476,0.883648297273,0.0,7.0492398741,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  19:00:00,40.2289269575,0.706918637818,0.0,5.94665614348,2.68041601173,16.0824960704,1.10303712964,0.0,1.10303712964
 12/31  20:00:00,42.6661023587,0.883648297273,0.0,8.20710188521,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  21:00:00,41.080145196,0.706918637818,0.0,6.79787438202,2.68041601173,16.0824960704,1.10303065521,0.0,1.10303065521
 12/31  22:00:00,43.8383029527,0.883648297273,0.0,9.37930247926,2.68041601173,16.0824960704,0.0862934530382,0.0662934530382,0.02
 12/31  23:00:00,41.8631715627,0.706918637818,0.0,7.58090074867,2.68041601173,16.0824960704,1.17212032013,0.0690776928114,1.10304262732
 12/31  24:00:00,44.7650997711,0.883648297273,0.0,10.3060992976,2.68041601173,16.0824960704,0.231943083304,0.211943083304,0.02
